ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 00:00,2,0.000,ALERT,213.29,303.58,59.944,1463371203,"201051344000645","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,409251.2,409251.2,30613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371205,513116.00
05/16/2016 00:00,2,0.000,ALERT,212.38,302.37,59.944,1463371203,"274151322000085","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,670585.4,670585.4,24187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371207,513117.00
05/16/2016 00:00,2,0.000,ALERT,213.51,303.88,59.944,1463371203,"201051344000633","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,400363.9,400363.9,31086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371209,513118.00
05/16/2016 00:00,2,0.000,ALERT,213.06,303.88,59.954,1463371203,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,401566.1,401566.1,31021,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371211,513119.00
05/16/2016 00:00,2,0.000,ALERT,212.83,302.37,59.954,1463371203,"201051344000646","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,405487.5,405487.5,35579,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371213,513120.00
05/16/2016 00:00,2,0.000,ALERT,211.93,301.77,59.949,1463371203,"274151322000052","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,682710.6,682710.6,24410,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371215,513121.00
05/16/2016 00:00,2,0.000,ALERT,213.06,302.68,59.938,1463371203,"201051344000585","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,411986.1,411986.1,35589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371217,513122.00
05/16/2016 00:00,2,0.000,ALERT,212.83,302.98,59.954,1463371203,"201051344001230","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,409188.6,409188.6,35384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371218,513123.00
05/16/2016 00:00,2,0.000,ALERT,213.29,302.98,59.907,1463371203,"201051344000582","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,402652.1,402652.1,35555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371220,513124.00
05/16/2016 00:00,2,0.000,ALERT,212.61,302.37,59.949,1463371203,"201051344000955","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,414782.5,414782.5,35488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371222,513125.00
05/16/2016 00:00,2,0.000,ALERT,212.16,301.77,59.912,1463371203,"274151322000094","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,550226.8,550226.8,25431,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371224,513126.00
05/16/2016 00:00,2,0.000,ALERT,213.06,304.78,59.986,1463371203,"201051344000579","219011344069620",0.00,8.50,0,302.98,306.88,0.0,0.0,0.000,415555.7,415555.7,11096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371226,513127.00
05/16/2016 00:00,2,0.000,ALERT,212.83,302.98,59.965,1463371203,"201051344000890","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,411920.2,411920.2,35506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371227,513128.00
05/16/2016 00:00,2,0.000,ALERT,212.83,302.07,59.959,1463371203,"201051344000438","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,414007.7,414007.7,35512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371229,513129.00
05/16/2016 00:00,2,0.000,ALERT,213.06,301.77,59.954,1463371203,"201051344000417","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,406691.0,406691.0,35669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371231,513130.00
05/16/2016 00:00,2,0.000,ALERT,212.61,302.98,59.954,1463371203,"274151322000083","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,676561.5,676561.5,24485,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371233,513131.00
05/16/2016 00:00,2,0.000,ALERT,212.83,302.07,59.981,1463371203,"274151322000076","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,720234.5,720234.5,24482,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371235,513132.00
05/16/2016 00:00,2,0.000,ALERT,213.06,304.78,59.965,1463371203,"201051344000868","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,400738.5,400738.5,30747,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371237,513133.00
05/16/2016 00:00,2,0.000,ALERT,212.38,303.28,59.949,1463371203,"274151322000095","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,712789.1,712789.1,24393,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371238,513134.00
05/16/2016 00:00,2,0.000,ALERT,212.83,303.88,59.959,1463371203,"201051344000988","219011344069620",0.00,8.50,0,299.97,305.98,0.0,0.0,0.000,397903.3,397903.3,31044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371240,513135.00
05/16/2016 00:00,2,0.000,ALERT,212.83,301.77,59.965,1463371203,"201051344001025","219011344069620",0.00,7.70,0,300.27,305.68,0.0,0.0,0.000,411756.8,411756.8,35559,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371242,513136.00
05/16/2016 00:00,2,0.000,ALERT,212.83,304.18,59.959,1463371203,"201051344000458","219011344069620",0.00,9.30,0,302.68,307.18,0.0,0.0,0.000,408689.6,408689.6,30965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371244,513137.00
05/16/2016 00:00,2,0.000,ALERT,213.51,303.88,59.996,1463371203,"201051344000853","219011344069620",0.00,8.00,0,302.37,306.28,0.0,0.0,0.000,407257.2,407257.2,30565,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371246,513138.00
05/16/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1463371203,"201051344000685","219011344069620",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,413525.2,413525.2,35399,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371247,513139.00
05/16/2016 00:00,2,0.000,ALERT,213.06,301.47,59.959,1463371203,"201051344000917","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,410429.3,410429.3,35399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371249,513140.00
05/16/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1463371203,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,415604.9,415604.9,35252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371251,513141.00
05/16/2016 00:00,2,0.000,ALERT,213.06,301.77,59.954,1463371203,"201051344000651","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,407802.9,407802.9,35617,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371253,513142.00
05/16/2016 00:00,2,0.000,ALERT,211.70,302.68,59.975,1463371203,"274151322000088","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,654400.6,654400.6,24152,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371255,513143.00
05/16/2016 00:00,2,0.000,ALERT,212.83,301.77,59.949,1463371203,"274151322000068","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,549907.8,549907.8,25640,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371256,513144.00
05/16/2016 00:00,2,0.000,ALERT,212.61,302.37,59.954,1463371203,"201051344001135","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,403935.9,403935.9,35558,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371258,513145.00
05/16/2016 00:00,2,0.000,ALERT,212.83,304.78,59.917,1463371203,"201051344000594","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,412386.4,412386.4,31006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371260,513146.00
05/16/2016 00:00,2,0.000,ALERT,212.83,301.77,59.917,1463371203,"201051344001203","219011344069620",0.00,8.00,0,300.87,306.58,0.0,0.0,0.000,410763.8,410763.8,35583,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371262,513147.00
05/16/2016 00:00,2,0.000,ALERT,212.38,302.68,59.954,1463371203,"274151322000054","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,668511.9,668511.9,24184,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371263,513148.00
05/16/2016 00:00,2,0.000,ALERT,213.29,304.48,59.959,1463371203,"201051344000867","219011344069620",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,400020.3,400020.3,31010,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371265,513149.00
05/16/2016 00:00,2,0.000,ALERT,212.83,302.68,59.986,1463371203,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,409488.4,409488.4,35447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371267,513150.00
05/16/2016 00:00,2,0.000,ALERT,213.06,304.48,59.991,1463371203,"201051344000900","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,415605.4,415605.4,30396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371269,513151.00
05/16/2016 00:00,2,0.000,ALERT,213.29,303.58,59.954,1463371203,"201051344000648","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,407716.4,407716.4,30694,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371271,513152.00
05/16/2016 00:00,2,0.000,ALERT,213.06,304.78,59.959,1463371203,"201051344000569","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,416779.6,416779.6,30327,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371272,513153.00
05/16/2016 00:00,2,0.000,ALERT,213.29,304.78,59.949,1463371203,"201051344000983","219011344069620",0.00,8.50,0,302.68,306.58,0.0,0.0,0.000,408221.5,408221.5,30799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371274,513154.00
05/16/2016 00:00,2,0.000,ALERT,213.06,304.18,59.949,1463371203,"201051344001158","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,402822.9,402822.9,31066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463371276,513155.00
05/16/2016 00:00,2,0.000,ALERT,213.74,304.78,59.944,1463371203,"201051344000576","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,409753.1,409753.1,30472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371278,513156.00
05/16/2016 00:00,2,0.000,ALERT,212.38,301.77,59.917,1463371203,"274151322000087","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,642243.8,642243.8,24265,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463371280,513157.00
05/16/2016 00:15,2,0.000,ALERT,213.96,304.48,59.970,1463372103,"201051344000645","219011344069620",0.00,8.50,0,301.47,306.58,0.0,0.0,0.000,409251.2,409251.2,30615,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463372105,513158.00
05/16/2016 00:15,2,0.000,ALERT,212.61,302.07,59.965,1463372103,"274151322000085","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,670585.4,670585.4,24189,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372107,513159.00
05/16/2016 00:15,2,0.000,ALERT,213.96,304.18,59.986,1463372103,"201051344000633","219011344069620",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,400363.9,400363.9,31088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372109,513160.00
05/16/2016 00:15,2,0.000,ALERT,213.51,304.48,60.007,1463372103,"201051344000469","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,401566.1,401566.1,31023,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372111,513161.00
05/16/2016 00:15,2,0.000,ALERT,212.61,302.07,60.012,1463372103,"201051344000646","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,405487.5,405487.5,35581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372112,513162.00
05/16/2016 00:15,2,0.000,ALERT,212.61,303.88,59.991,1463372103,"274151322000052","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,682710.6,682710.6,24412,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372114,513163.00
05/16/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1463372103,"201051344000585","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,411986.1,411986.1,35591,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372116,513164.00
05/16/2016 00:15,2,0.000,ALERT,213.06,302.68,60.007,1463372103,"201051344001230","219011344069620",0.00,8.00,0,300.87,304.18,0.0,0.0,0.000,409188.6,409188.6,35386,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463372118,513165.00
05/16/2016 00:15,2,0.000,ALERT,213.51,303.58,59.986,1463372103,"201051344000582","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,402652.1,402652.1,35557,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372120,513166.00
05/16/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1463372103,"201051344000955","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,414782.5,414782.5,35490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372122,513167.00
05/16/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1463372103,"274151322000094","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,550226.8,550226.8,25433,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372124,513168.00
05/16/2016 00:15,2,0.000,ALERT,213.29,305.08,59.981,1463372103,"201051344000579","219011344069620",0.00,8.50,0,302.98,307.18,0.0,0.0,0.000,415555.7,415555.7,11098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372125,513169.00
05/16/2016 00:15,2,0.000,ALERT,212.83,302.68,60.034,1463372103,"201051344000890","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,411920.2,411920.2,35508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372127,513170.00
05/16/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1463372103,"201051344000438","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,414007.7,414007.7,35514,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372129,513171.00
05/16/2016 00:15,2,0.000,ALERT,213.06,301.77,59.991,1463372103,"201051344000417","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,406691.0,406691.0,35671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463372131,513172.00
05/16/2016 00:15,2,0.000,ALERT,212.83,304.18,59.996,1463372103,"274151322000083","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,676561.5,676561.5,24487,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372133,513173.00
05/16/2016 00:15,2,0.000,ALERT,213.51,303.28,60.007,1463372103,"274151322000076","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,720234.5,720234.5,24484,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372134,513174.00
05/16/2016 00:15,2,0.000,ALERT,213.29,305.38,59.975,1463372103,"201051344000868","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,400738.5,400738.5,30749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372136,513175.00
05/16/2016 00:15,2,0.000,ALERT,212.83,304.48,59.991,1463372103,"274151322000095","219011344069620",0.00,8.50,0,302.07,305.68,0.0,0.0,0.000,712789.1,712789.1,24395,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372138,513176.00
05/16/2016 00:15,2,0.000,ALERT,213.29,304.48,60.039,1463372103,"201051344000988","219011344069620",0.00,8.00,0,299.67,305.98,0.0,0.0,0.000,397903.3,397903.3,31046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372140,513177.00
05/16/2016 00:15,2,0.000,ALERT,212.83,302.07,60.002,1463372103,"201051344001025","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,411756.8,411756.8,35561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372142,513178.00
05/16/2016 00:15,2,0.000,ALERT,213.29,304.78,60.007,1463372103,"201051344000458","219011344069620",0.00,9.30,0,302.37,307.18,0.0,0.0,0.000,408689.6,408689.6,30967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463372144,513179.00
05/16/2016 00:15,2,0.000,ALERT,213.96,304.48,59.996,1463372103,"201051344000853","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,407257.2,407257.2,30567,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372145,513180.00
05/16/2016 00:15,2,0.000,ALERT,213.29,302.07,59.996,1463372103,"201051344000685","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,413525.2,413525.2,35401,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372147,513181.00
05/16/2016 00:15,2,0.000,ALERT,213.29,302.07,60.007,1463372103,"201051344000917","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,410429.3,410429.3,35401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372149,513182.00
05/16/2016 00:15,2,0.000,ALERT,213.29,302.37,60.002,1463372103,"201051344001145","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,415604.9,415604.9,35254,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372151,513183.00
05/16/2016 00:15,2,0.000,ALERT,213.06,301.77,60.028,1463372103,"201051344000651","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,407802.9,407802.9,35619,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372153,513184.00
05/16/2016 00:15,2,0.000,ALERT,212.38,302.68,59.996,1463372103,"274151322000088","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,654400.6,654400.6,24154,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372155,513185.00
05/16/2016 00:15,2,0.000,ALERT,213.29,302.37,60.034,1463372103,"274151322000068","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,549907.8,549907.8,25642,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372156,513186.00
05/16/2016 00:15,2,0.000,ALERT,212.61,302.37,60.007,1463372103,"201051344001135","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,403935.9,403935.9,35560,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372158,513187.00
05/16/2016 00:15,2,0.000,ALERT,213.06,305.68,59.991,1463372103,"201051344000594","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,412386.4,412386.4,31008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372160,513188.00
05/16/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1463372103,"201051344001203","219011344069620",0.00,8.00,0,300.27,305.68,0.0,0.0,0.000,410763.8,410763.8,35585,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372162,513189.00
05/16/2016 00:15,2,0.000,ALERT,212.61,303.28,59.986,1463372103,"274151322000054","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,668511.9,668511.9,24186,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372163,513190.00
05/16/2016 00:15,2,0.000,ALERT,213.74,305.08,60.002,1463372103,"201051344000867","219011344069620",0.00,8.50,0,301.77,306.88,0.0,0.0,0.000,400020.3,400020.3,31012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372165,513191.00
05/16/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1463372103,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.18,0.0,0.0,0.000,409488.4,409488.4,35449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372167,513192.00
05/16/2016 00:15,2,0.000,ALERT,213.06,305.08,59.970,1463372103,"201051344000900","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,415605.4,415605.4,30398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372169,513193.00
05/16/2016 00:15,2,0.000,ALERT,213.74,304.78,59.991,1463372103,"201051344000648","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,407716.4,407716.4,30696,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372171,513194.00
05/16/2016 00:15,2,0.000,ALERT,213.29,305.68,59.996,1463372103,"201051344000569","219011344069620",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,416779.6,416779.6,30329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463372173,513195.00
05/16/2016 00:15,2,0.000,ALERT,213.51,305.68,60.002,1463372103,"201051344000983","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,408221.5,408221.5,30801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372175,513196.00
05/16/2016 00:15,2,0.000,ALERT,213.51,305.08,60.018,1463372103,"201051344001158","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,402822.9,402822.9,31068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463372176,513197.00
05/16/2016 00:15,2,0.000,ALERT,213.96,305.68,59.996,1463372103,"201051344000576","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,409753.1,409753.1,30474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372178,513198.00
05/16/2016 00:15,2,0.000,ALERT,213.06,302.37,60.007,1463372103,"274151322000087","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,642243.8,642243.8,24267,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463372180,513199.00
05/16/2016 00:30,2,0.000,ALERT,213.74,304.78,60.007,1463373003,"201051344000645","219011344069620",0.00,8.50,0,302.37,306.88,0.0,0.0,0.000,409251.2,409251.2,30617,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373005,513200.00
05/16/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1463373003,"274151322000085","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,670585.4,670585.4,24191,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373007,513201.00
05/16/2016 00:30,2,0.000,ALERT,213.96,304.78,59.991,1463373003,"201051344000633","219011344069620",0.00,7.70,0,300.57,306.28,0.0,0.0,0.000,400363.9,400363.9,31090,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373009,513202.00
05/16/2016 00:30,2,0.000,ALERT,213.51,305.08,60.039,1463373003,"201051344000469","219011344069620",0.00,7.00,0,301.47,306.58,0.0,0.0,0.000,401566.1,401566.1,31025,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373011,513203.00
05/16/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1463373003,"201051344000646","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,405487.5,405487.5,35583,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373013,513204.00
05/16/2016 00:30,2,0.000,ALERT,212.61,303.28,59.981,1463373003,"274151322000052","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,682710.6,682710.6,24414,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373015,513205.00
05/16/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1463373003,"201051344000585","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,411986.1,411986.1,35593,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373016,513206.00
05/16/2016 00:30,2,0.000,ALERT,213.06,302.98,59.996,1463373003,"201051344001230","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,409188.6,409188.6,35388,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373018,513207.00
05/16/2016 00:30,2,0.000,ALERT,213.96,303.58,59.996,1463373003,"201051344000582","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,402652.1,402652.1,35559,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373020,513208.00
05/16/2016 00:30,2,0.000,ALERT,212.83,302.68,60.023,1463373003,"201051344000955","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,414782.5,414782.5,35492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373022,513209.00
05/16/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1463373003,"274151322000094","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,550226.8,550226.8,25435,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373023,513210.00
05/16/2016 00:30,2,0.000,ALERT,213.51,305.98,60.002,1463373003,"201051344000579","219011344069620",0.00,8.50,0,302.98,307.78,0.0,0.0,0.000,415555.7,415555.7,11100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373025,513211.00
05/16/2016 00:30,2,0.000,ALERT,213.29,303.28,60.002,1463373003,"201051344000890","219011344069620",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,411920.2,411920.2,35510,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373027,513212.00
05/16/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1463373003,"201051344000438","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,414007.7,414007.7,35516,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373029,513213.00
05/16/2016 00:30,2,0.000,ALERT,213.74,302.37,60.007,1463373003,"201051344000417","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,406691.0,406691.0,35673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373031,513214.00
05/16/2016 00:30,2,0.000,ALERT,212.83,303.28,59.996,1463373003,"274151322000083","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,676561.5,676561.5,24489,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373033,513215.00
05/16/2016 00:30,2,0.000,ALERT,213.51,303.88,60.012,1463373003,"274151322000076","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,720234.5,720234.5,24486,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373034,513216.00
05/16/2016 00:30,2,0.000,ALERT,213.29,305.68,60.007,1463373003,"201051344000868","219011344069620",0.00,7.70,0,303.58,307.78,0.0,0.0,0.000,400738.5,400738.5,30751,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373036,513217.00
05/16/2016 00:30,2,0.000,ALERT,212.83,304.78,60.007,1463373003,"274151322000095","219011344069620",0.00,8.50,0,302.37,305.68,0.0,0.0,0.000,712789.1,712789.1,24397,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373038,513218.00
05/16/2016 00:30,2,0.000,ALERT,213.29,305.08,60.007,1463373003,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.58,0.0,0.0,0.000,397903.3,397903.3,31048,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373040,513219.00
05/16/2016 00:30,2,0.000,ALERT,213.06,302.07,60.002,1463373003,"201051344001025","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,411756.8,411756.8,35563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373042,513220.00
05/16/2016 00:30,2,0.000,ALERT,213.29,305.38,60.002,1463373003,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,408689.6,408689.6,30969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373044,513221.00
05/16/2016 00:30,2,0.000,ALERT,213.96,304.78,59.996,1463373003,"201051344000853","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,407257.2,407257.2,30569,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373046,513222.00
05/16/2016 00:30,2,0.000,ALERT,213.51,302.68,60.012,1463373003,"201051344000685","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,413525.2,413525.2,35403,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373047,513223.00
05/16/2016 00:30,2,0.000,ALERT,213.74,302.68,60.034,1463373003,"201051344000917","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,410429.3,410429.3,35403,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373049,513224.00
05/16/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1463373003,"201051344001145","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,415604.9,415604.9,35256,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373051,513225.00
05/16/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1463373003,"201051344000651","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,407802.9,407802.9,35621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373053,513226.00
05/16/2016 00:30,2,0.000,ALERT,212.61,302.98,59.981,1463373003,"274151322000088","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,654400.6,654400.6,24156,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373055,513227.00
05/16/2016 00:30,2,0.000,ALERT,213.51,302.68,59.996,1463373003,"274151322000068","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,549907.8,549907.8,25644,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373056,513228.00
05/16/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1463373003,"201051344001135","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,403935.9,403935.9,35562,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373058,513229.00
05/16/2016 00:30,2,0.000,ALERT,213.06,305.68,59.996,1463373003,"201051344000594","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,412386.4,412386.4,31010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373060,513230.00
05/16/2016 00:30,2,0.000,ALERT,212.38,301.17,59.954,1463373003,"201051344001203","219011344069620",0.00,8.00,0,299.97,305.98,0.0,0.0,0.000,410763.8,410763.8,35587,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373062,513231.00
05/16/2016 00:30,2,0.000,ALERT,212.83,302.98,59.986,1463373003,"274151322000054","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,668511.9,668511.9,24188,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373064,513232.00
05/16/2016 00:30,2,0.000,ALERT,213.51,304.48,59.996,1463373003,"201051344000867","219011344069620",0.00,8.50,0,302.07,307.18,0.0,0.0,0.000,400020.3,400020.3,31014,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373065,513233.00
05/16/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1463373003,"201051344001093","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,409488.4,409488.4,35451,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373067,513234.00
05/16/2016 00:30,2,0.000,ALERT,213.06,304.78,59.986,1463373003,"201051344000900","219011344069620",0.00,7.70,0,301.77,306.88,0.0,0.0,0.000,415605.4,415605.4,30400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373069,513235.00
05/16/2016 00:30,2,0.000,ALERT,213.51,304.18,60.039,1463373003,"201051344000648","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,407716.4,407716.4,30698,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373071,513236.00
05/16/2016 00:30,2,0.000,ALERT,213.29,305.08,59.991,1463373003,"201051344000569","219011344069620",0.00,8.00,0,302.98,308.09,0.0,0.0,0.000,416779.6,416779.6,30331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373073,513237.00
05/16/2016 00:30,2,0.000,ALERT,213.29,305.08,59.996,1463373003,"201051344000983","219011344069620",0.00,8.00,0,302.37,307.48,0.0,0.0,0.000,408221.5,408221.5,30803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373075,513238.00
05/16/2016 00:30,2,0.000,ALERT,213.29,304.78,60.012,1463373003,"201051344001158","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,402822.9,402822.9,31070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373077,513239.00
05/16/2016 00:30,2,0.000,ALERT,213.74,305.38,59.986,1463373003,"201051344000576","219011344069620",0.00,7.70,0,302.37,307.48,0.0,0.0,0.000,409753.1,409753.1,30476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373078,513240.00
05/16/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1463373003,"274151322000087","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,642243.8,642243.8,24269,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373080,513241.00
05/16/2016 00:45,2,0.000,ALERT,213.51,304.48,59.975,1463373903,"201051344000645","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,409251.2,409251.2,30619,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373905,513242.00
05/16/2016 00:45,2,0.000,ALERT,212.38,302.07,59.938,1463373903,"274151322000085","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,670585.4,670585.4,24193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373907,513243.00
05/16/2016 00:45,2,0.000,ALERT,213.51,303.88,59.986,1463373903,"201051344000633","219011344069620",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,400363.9,400363.9,31092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373909,513244.00
05/16/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1463373903,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.58,0.0,0.0,0.000,401566.1,401566.1,31027,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373911,513245.00
05/16/2016 00:45,2,0.000,ALERT,212.83,302.68,59.991,1463373903,"201051344000646","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,405487.5,405487.5,35585,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373913,513246.00
05/16/2016 00:45,2,0.000,ALERT,212.38,303.28,59.991,1463373903,"274151322000052","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,682710.6,682710.6,24416,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373915,513247.00
05/16/2016 00:45,2,0.000,ALERT,213.29,303.28,59.970,1463373903,"201051344000585","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,411986.1,411986.1,35595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373917,513248.00
05/16/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1463373903,"201051344001230","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,409188.6,409188.6,35390,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373919,513249.00
05/16/2016 00:45,2,0.000,ALERT,213.74,303.88,59.970,1463373903,"201051344000582","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,402652.1,402652.1,35561,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373920,513250.00
05/16/2016 00:45,2,0.000,ALERT,212.83,303.58,59.970,1463373903,"201051344000955","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,414782.5,414782.5,35494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373922,513251.00
05/16/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1463373903,"274151322000094","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,550226.8,550226.8,25437,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373924,513252.00
05/16/2016 00:45,2,0.000,ALERT,213.29,305.38,59.970,1463373903,"201051344000579","219011344069620",0.00,8.50,0,302.98,307.48,0.0,0.0,0.000,415555.7,415555.7,11102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373926,513253.00
05/16/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1463373903,"201051344000890","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,411920.2,411920.2,35512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373928,513254.00
05/16/2016 00:45,2,0.000,ALERT,213.51,303.88,59.959,1463373903,"201051344000438","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,414007.7,414007.7,35518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373929,513255.00
05/16/2016 00:45,2,0.000,ALERT,213.51,302.68,60.002,1463373903,"201051344000417","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,406691.0,406691.0,35675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373931,513256.00
05/16/2016 00:45,2,0.000,ALERT,212.83,304.18,59.959,1463373903,"274151322000083","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,676561.5,676561.5,24491,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373933,513257.00
05/16/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1463373903,"274151322000076","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,720234.5,720234.5,24488,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373935,513258.00
05/16/2016 00:45,2,0.000,ALERT,213.29,305.68,59.938,1463373903,"201051344000868","219011344069620",0.00,7.70,0,302.98,307.78,0.0,0.0,0.000,400738.5,400738.5,30753,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373937,513259.00
05/16/2016 00:45,2,0.000,ALERT,212.83,304.18,59.975,1463373903,"274151322000095","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,712789.1,712789.1,24399,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373939,513260.00
