ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 00:45,2,0.000,ALERT,213.06,304.78,59.981,1463373903,"201051344000988","219011344069620",0.00,8.00,0,299.97,306.28,0.0,0.0,0.000,397903.3,397903.3,31050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373941,513261.00
05/16/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1463373903,"201051344001025","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,411756.8,411756.8,35565,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373942,513262.00
05/16/2016 00:45,2,0.000,ALERT,213.29,305.08,59.981,1463373903,"201051344000458","219011344069620",0.00,9.00,0,302.37,307.48,0.0,0.0,0.000,408689.6,408689.6,30971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373944,513263.00
05/16/2016 00:45,2,0.000,ALERT,213.74,304.78,59.970,1463373903,"201051344000853","219011344069620",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,407257.2,407257.2,30571,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373946,513264.00
05/16/2016 00:45,2,0.000,ALERT,213.51,303.88,59.970,1463373903,"201051344000685","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,413525.2,413525.2,35405,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373948,513265.00
05/16/2016 00:45,2,0.000,ALERT,213.51,302.98,59.938,1463373903,"201051344000917","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,410429.3,410429.3,35405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373950,513266.00
05/16/2016 00:45,2,0.000,ALERT,213.51,303.58,59.928,1463373903,"201051344001145","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,415604.9,415604.9,35258,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373952,513267.00
05/16/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1463373903,"201051344000651","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,407802.9,407802.9,35623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373953,513268.00
05/16/2016 00:45,2,0.000,ALERT,212.38,302.68,59.954,1463373903,"274151322000088","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,654400.6,654400.6,24158,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373955,513269.00
05/16/2016 00:45,2,0.000,ALERT,213.29,301.77,59.970,1463373903,"274151322000068","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,549907.8,549907.8,25646,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373957,513270.00
05/16/2016 00:45,2,0.000,ALERT,212.83,303.28,59.965,1463373903,"201051344001135","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,403935.9,403935.9,35564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373959,513271.00
05/16/2016 00:45,2,0.000,ALERT,213.06,305.38,59.965,1463373903,"201051344000594","219011344069620",0.00,8.00,0,300.87,306.88,0.0,0.0,0.000,412386.4,412386.4,31012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373961,513272.00
05/16/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1463373903,"201051344001203","219011344069620",0.00,7.70,0,299.67,306.58,0.0,0.0,0.000,410763.8,410763.8,35589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373962,513273.00
05/16/2016 00:45,2,0.000,ALERT,212.61,303.88,59.949,1463373903,"274151322000054","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,668511.9,668511.9,24190,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373964,513274.00
05/16/2016 00:45,2,0.000,ALERT,213.51,304.78,59.970,1463373903,"201051344000867","219011344069620",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,400020.3,400020.3,31016,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373966,513275.00
05/16/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1463373903,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,409488.4,409488.4,35453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373968,513276.00
05/16/2016 00:45,2,0.000,ALERT,213.29,304.78,59.965,1463373903,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,415605.4,415605.4,30402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373970,513277.00
05/16/2016 00:45,2,0.000,ALERT,213.29,304.18,59.954,1463373903,"201051344000648","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,407716.4,407716.4,30700,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373971,513278.00
05/16/2016 00:45,2,0.000,ALERT,213.29,305.08,59.949,1463373903,"201051344000569","219011344069620",0.00,8.00,0,303.28,307.48,0.0,0.0,0.000,416779.6,416779.6,30333,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373973,513279.00
05/16/2016 00:45,2,0.000,ALERT,213.29,305.08,59.954,1463373903,"201051344000983","219011344069620",0.00,8.00,0,302.68,307.18,0.0,0.0,0.000,408221.5,408221.5,30805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463373975,513280.00
05/16/2016 00:45,2,0.000,ALERT,213.06,304.48,59.965,1463373903,"201051344001158","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,402822.9,402822.9,31072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373977,513281.00
05/16/2016 00:45,2,0.000,ALERT,213.74,305.38,59.959,1463373903,"201051344000576","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,409753.1,409753.1,30478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373979,513282.00
05/16/2016 00:45,2,0.000,ALERT,213.06,302.37,59.949,1463373903,"274151322000087","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,642243.8,642243.8,24271,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463373981,513283.00
05/16/2016 01:00,2,0.000,ALERT,213.74,305.08,60.012,1463374803,"201051344000645","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,409251.2,409251.2,30621,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374805,513284.00
05/16/2016 01:00,2,0.000,ALERT,213.06,303.58,60.018,1463374803,"274151322000085","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,670585.4,670585.4,24195,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374807,513285.00
05/16/2016 01:00,2,0.000,ALERT,213.51,304.48,60.012,1463374803,"201051344000633","219011344069620",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,400363.9,400363.9,31094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374809,513286.00
05/16/2016 01:00,2,0.000,ALERT,213.29,305.08,60.018,1463374803,"201051344000469","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,401566.1,401566.1,31029,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374811,513287.00
05/16/2016 01:00,2,0.000,ALERT,212.83,303.28,60.023,1463374803,"201051344000646","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,405487.5,405487.5,35587,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374812,513288.00
05/16/2016 01:00,2,0.000,ALERT,212.38,303.28,60.007,1463374803,"274151322000052","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,682710.6,682710.6,24418,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374814,513289.00
05/16/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1463374803,"201051344000585","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,411986.1,411986.1,35597,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374816,513290.00
05/16/2016 01:00,2,0.000,ALERT,212.83,303.28,60.018,1463374803,"201051344001230","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,409188.6,409188.6,35392,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374818,513291.00
05/16/2016 01:00,2,0.000,ALERT,213.29,303.88,60.007,1463374803,"201051344000582","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,402652.1,402652.1,35563,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374820,513292.00
05/16/2016 01:00,2,0.000,ALERT,212.61,303.28,60.023,1463374803,"201051344000955","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,414782.5,414782.5,35496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374821,513293.00
05/16/2016 01:00,2,0.000,ALERT,212.83,302.68,60.028,1463374803,"274151322000094","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,550226.8,550226.8,25439,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374823,513294.00
05/16/2016 01:00,2,0.000,ALERT,213.06,305.08,60.034,1463374803,"201051344000579","219011344069620",0.00,8.50,0,303.28,307.18,0.0,0.0,0.000,415555.7,415555.7,11104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374825,513295.00
05/16/2016 01:00,2,0.000,ALERT,212.83,303.58,60.023,1463374803,"201051344000890","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,411920.2,411920.2,35514,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374827,513296.00
05/16/2016 01:00,2,0.000,ALERT,213.29,303.28,60.028,1463374803,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,414007.7,414007.7,35520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374829,513297.00
05/16/2016 01:00,2,0.000,ALERT,213.06,302.37,60.028,1463374803,"201051344000417","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,406691.0,406691.0,35677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374830,513298.00
05/16/2016 01:00,2,0.000,ALERT,212.83,304.18,60.028,1463374803,"274151322000083","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,676561.5,676561.5,24493,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374832,513299.00
05/16/2016 01:00,2,0.000,ALERT,213.51,303.58,60.018,1463374803,"274151322000076","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,720234.5,720234.5,24490,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374834,513300.00
05/16/2016 01:00,2,0.000,ALERT,213.06,305.08,60.028,1463374803,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.48,0.0,0.0,0.000,400738.5,400738.5,30755,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374836,513301.00
05/16/2016 01:00,2,0.000,ALERT,212.83,304.78,60.028,1463374803,"274151322000095","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,712789.1,712789.1,24401,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374838,513302.00
05/16/2016 01:00,2,0.000,ALERT,213.06,304.48,60.028,1463374803,"201051344000988","219011344069620",0.00,8.00,0,299.97,306.28,0.0,0.0,0.000,397903.3,397903.3,31052,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374839,513303.00
05/16/2016 01:00,2,0.000,ALERT,212.83,302.37,60.023,1463374803,"201051344001025","219011344069620",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,411756.8,411756.8,35567,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374841,513304.00
05/16/2016 01:00,2,0.000,ALERT,213.06,304.78,60.034,1463374803,"201051344000458","219011344069620",0.00,9.00,0,302.68,307.48,0.0,0.0,0.000,408689.6,408689.6,30973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374843,513305.00
05/16/2016 01:00,2,0.000,ALERT,213.74,304.48,60.023,1463374803,"201051344000853","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,407257.2,407257.2,30573,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374845,513306.00
05/16/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1463374803,"201051344000685","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,413525.2,413525.2,35407,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374846,513307.00
05/16/2016 01:00,2,0.000,ALERT,213.06,302.98,60.028,1463374803,"201051344000917","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,410429.3,410429.3,35407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374848,513308.00
05/16/2016 01:00,2,0.000,ALERT,213.29,303.28,60.028,1463374803,"201051344001145","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,415604.9,415604.9,35260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374850,513309.00
05/16/2016 01:00,2,0.000,ALERT,212.83,302.07,60.028,1463374803,"201051344000651","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,407802.9,407802.9,35625,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374852,513310.00
05/16/2016 01:00,2,0.000,ALERT,212.38,303.28,60.023,1463374803,"274151322000088","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,654400.6,654400.6,24160,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374854,513311.00
05/16/2016 01:00,2,0.000,ALERT,213.51,302.37,60.028,1463374803,"274151322000068","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,549907.8,549907.8,25648,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374856,513312.00
05/16/2016 01:00,2,0.000,ALERT,212.61,302.98,60.023,1463374803,"201051344001135","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,403935.9,403935.9,35566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374858,513313.00
05/16/2016 01:00,2,0.000,ALERT,212.61,304.78,60.018,1463374803,"201051344000594","219011344069620",0.00,8.00,0,302.37,306.88,0.0,0.0,0.000,412386.4,412386.4,31014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463374860,513314.00
05/16/2016 01:00,2,0.000,ALERT,212.83,302.68,60.034,1463374803,"201051344001203","219011344069620",0.00,7.70,0,300.57,306.28,0.0,0.0,0.000,410763.8,410763.8,35591,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374861,513315.00
05/16/2016 01:00,2,0.000,ALERT,212.61,304.48,60.039,1463374803,"274151322000054","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,668511.9,668511.9,24192,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374863,513316.00
05/16/2016 01:00,2,0.000,ALERT,213.29,304.48,60.018,1463374803,"201051344000867","219011344069620",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,400020.3,400020.3,31018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374865,513317.00
05/16/2016 01:00,2,0.000,ALERT,212.83,302.37,59.991,1463374803,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,409488.4,409488.4,35455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374867,513318.00
05/16/2016 01:00,2,0.000,ALERT,212.83,304.48,60.018,1463374803,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,415605.4,415605.4,30404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374868,513319.00
05/16/2016 01:00,2,0.000,ALERT,213.29,303.88,60.028,1463374803,"201051344000648","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,407716.4,407716.4,30702,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374870,513320.00
05/16/2016 01:00,2,0.000,ALERT,213.06,305.08,60.023,1463374803,"201051344000569","219011344069620",0.00,8.00,0,303.28,307.48,0.0,0.0,0.000,416779.6,416779.6,30335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374872,513321.00
05/16/2016 01:00,2,0.000,ALERT,213.06,304.48,60.028,1463374803,"201051344000983","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,408221.5,408221.5,30807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374874,513322.00
05/16/2016 01:00,2,0.000,ALERT,213.06,303.88,60.012,1463374803,"201051344001158","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,402822.9,402822.9,31074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374876,513323.00
05/16/2016 01:00,2,0.000,ALERT,213.51,304.78,60.028,1463374803,"201051344000576","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,409753.1,409753.1,30480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374878,513324.00
05/16/2016 01:00,2,0.000,ALERT,212.83,303.28,60.012,1463374803,"274151322000087","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,642243.8,642243.8,24273,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463374879,513325.00
05/16/2016 01:15,2,0.000,ALERT,213.74,304.78,59.975,1463375703,"201051344000645","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,409251.2,409251.2,30623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375705,513326.00
05/16/2016 01:15,2,0.000,ALERT,212.83,303.28,59.991,1463375703,"274151322000085","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,670585.4,670585.4,24197,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375707,513327.00
05/16/2016 01:15,2,0.000,ALERT,213.96,304.78,59.991,1463375703,"201051344000633","219011344069620",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,400363.9,400363.9,31096,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463375708,513328.00
05/16/2016 01:15,2,0.000,ALERT,213.29,304.48,59.986,1463375703,"201051344000469","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,401566.1,401566.1,31031,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463375710,513329.00
05/16/2016 01:15,2,0.000,ALERT,212.83,302.68,59.986,1463375703,"201051344000646","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,405487.5,405487.5,35589,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375712,513330.00
05/16/2016 01:15,2,0.000,ALERT,212.61,303.88,59.981,1463375703,"274151322000052","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,682710.6,682710.6,24420,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375714,513331.00
05/16/2016 01:15,2,0.000,ALERT,213.29,303.28,60.002,1463375703,"201051344000585","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,411986.1,411986.1,35599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375716,513332.00
05/16/2016 01:15,2,0.000,ALERT,213.29,303.28,59.954,1463375703,"201051344001230","219011344069620",0.00,8.00,0,301.47,304.78,0.0,0.0,0.000,409188.6,409188.6,35394,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375718,513333.00
05/16/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1463375703,"201051344000582","219011344069620",0.00,7.70,0,301.77,305.08,0.0,0.0,0.000,402652.1,402652.1,35565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375720,513334.00
05/16/2016 01:15,2,0.000,ALERT,212.83,302.98,59.986,1463375703,"201051344000955","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,414782.5,414782.5,35498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375722,513335.00
05/16/2016 01:15,2,0.000,ALERT,212.61,302.68,59.991,1463375703,"274151322000094","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,550226.8,550226.8,25441,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375723,513336.00
05/16/2016 01:15,2,0.000,ALERT,213.29,305.08,59.991,1463375703,"201051344000579","219011344069620",0.00,8.00,0,303.58,307.18,0.0,0.0,0.000,415555.7,415555.7,11106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375725,513337.00
05/16/2016 01:15,2,0.000,ALERT,213.06,303.28,59.996,1463375703,"201051344000890","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,411920.2,411920.2,35516,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375727,513338.00
05/16/2016 01:15,2,0.000,ALERT,213.29,302.98,59.991,1463375703,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,414007.7,414007.7,35522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463375729,513339.00
05/16/2016 01:15,2,0.000,ALERT,213.29,302.07,60.023,1463375703,"201051344000417","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,406691.0,406691.0,35679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375731,513340.00
05/16/2016 01:15,2,0.000,ALERT,213.06,303.28,60.012,1463375703,"274151322000083","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,676561.5,676561.5,24495,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375732,513341.00
05/16/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1463375703,"274151322000076","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,720234.5,720234.5,24492,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375734,513342.00
05/16/2016 01:15,2,0.000,ALERT,213.06,305.08,60.002,1463375703,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.18,0.0,0.0,0.000,400738.5,400738.5,30757,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375736,513343.00
05/16/2016 01:15,2,0.000,ALERT,212.83,304.48,59.991,1463375703,"274151322000095","219011344069620",0.00,8.50,0,302.37,305.98,0.0,0.0,0.000,712789.1,712789.1,24403,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375738,513344.00
05/16/2016 01:15,2,0.000,ALERT,213.06,304.48,60.018,1463375703,"201051344000988","219011344069620",0.00,8.00,0,300.27,305.98,0.0,0.0,0.000,397903.3,397903.3,31054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375740,513345.00
05/16/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1463375703,"201051344001025","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,411756.8,411756.8,35569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375741,513346.00
05/16/2016 01:15,2,0.000,ALERT,213.29,304.78,59.996,1463375703,"201051344000458","219011344069620",0.00,9.00,0,302.68,307.18,0.0,0.0,0.000,408689.6,408689.6,30975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375743,513347.00
05/16/2016 01:15,2,0.000,ALERT,213.74,304.18,59.996,1463375703,"201051344000853","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,407257.2,407257.2,30575,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463375745,513348.00
05/16/2016 01:15,2,0.000,ALERT,213.51,302.68,60.002,1463375703,"201051344000685","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,413525.2,413525.2,35409,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375747,513349.00
05/16/2016 01:15,2,0.000,ALERT,213.51,302.68,60.034,1463375703,"201051344000917","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,410429.3,410429.3,35409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375749,513350.00
05/16/2016 01:15,2,0.000,ALERT,213.51,302.98,59.981,1463375703,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,415604.9,415604.9,35262,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463375750,513351.00
05/16/2016 01:15,2,0.000,ALERT,213.29,301.77,60.007,1463375703,"201051344000651","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,407802.9,407802.9,35627,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375752,513352.00
05/16/2016 01:15,2,0.000,ALERT,212.38,302.98,59.986,1463375703,"274151322000088","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,654400.6,654400.6,24162,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375754,513353.00
05/16/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1463375703,"274151322000068","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,549907.8,549907.8,25650,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375756,513354.00
05/16/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1463375703,"201051344001135","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,403935.9,403935.9,35568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375758,513355.00
05/16/2016 01:15,2,0.000,ALERT,212.83,305.08,60.007,1463375703,"201051344000594","219011344069620",0.00,8.00,0,302.07,306.88,0.0,0.0,0.000,412386.4,412386.4,31016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375759,513356.00
05/16/2016 01:15,2,0.000,ALERT,213.29,302.37,59.986,1463375703,"201051344001203","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,410763.8,410763.8,35593,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375761,513357.00
05/16/2016 01:15,2,0.000,ALERT,212.61,303.88,59.991,1463375703,"274151322000054","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,668511.9,668511.9,24194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375763,513358.00
05/16/2016 01:15,2,0.000,ALERT,213.74,304.78,59.991,1463375703,"201051344000867","219011344069620",0.00,8.50,0,301.77,306.88,0.0,0.0,0.000,400020.3,400020.3,31020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375765,513359.00
05/16/2016 01:15,2,0.000,ALERT,213.06,302.68,59.996,1463375703,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,409488.4,409488.4,35457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375767,513360.00
05/16/2016 01:15,2,0.000,ALERT,213.06,304.78,59.996,1463375703,"201051344000900","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,415605.4,415605.4,30406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375768,513361.00
05/16/2016 01:15,2,0.000,ALERT,213.51,304.18,59.996,1463375703,"201051344000648","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,407716.4,407716.4,30704,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375771,513362.00
05/16/2016 01:15,2,0.000,ALERT,213.51,305.38,60.002,1463375703,"201051344000569","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,416779.6,416779.6,30337,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375772,513363.00
05/16/2016 01:15,2,0.000,ALERT,213.29,305.08,59.996,1463375703,"201051344000983","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,408221.5,408221.5,30809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375775,513364.00
05/16/2016 01:15,2,0.000,ALERT,213.51,304.48,59.996,1463375703,"201051344001158","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,402822.9,402822.9,31076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375777,513365.00
05/16/2016 01:15,2,0.000,ALERT,213.74,305.38,59.991,1463375703,"201051344000576","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,409753.1,409753.1,30482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375778,513366.00
05/16/2016 01:15,2,0.000,ALERT,212.83,303.28,60.007,1463375703,"274151322000087","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,642243.8,642243.8,24275,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463375780,513367.00
05/16/2016 01:30,2,0.000,ALERT,213.74,305.08,59.986,1463376603,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,409251.2,409251.2,30625,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376605,513368.00
05/16/2016 01:30,2,0.000,ALERT,213.06,303.28,59.996,1463376603,"274151322000085","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,670585.4,670585.4,24199,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376607,513369.00
05/16/2016 01:30,2,0.000,ALERT,213.96,304.48,59.986,1463376603,"201051344000633","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,400363.9,400363.9,31098,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376609,513370.00
05/16/2016 01:30,2,0.000,ALERT,213.51,304.48,59.991,1463376603,"201051344000469","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,401566.1,401566.1,31033,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376611,513371.00
05/16/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1463376603,"201051344000646","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,405487.5,405487.5,35591,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376612,513372.00
05/16/2016 01:30,2,0.000,ALERT,212.61,303.88,59.981,1463376603,"274151322000052","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,682710.6,682710.6,24422,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376614,513373.00
05/16/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1463376603,"201051344000585","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,411986.1,411986.1,35601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376616,513374.00
05/16/2016 01:30,2,0.000,ALERT,213.29,303.28,59.996,1463376603,"201051344001230","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,409188.6,409188.6,35396,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376618,513375.00
05/16/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1463376603,"201051344000582","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,402652.1,402652.1,35567,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376619,513376.00
05/16/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1463376603,"201051344000955","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,414782.5,414782.5,35500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376621,513377.00
05/16/2016 01:30,2,0.000,ALERT,212.83,302.98,60.002,1463376603,"274151322000094","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,550226.8,550226.8,25443,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376623,513378.00
05/16/2016 01:30,2,0.000,ALERT,213.51,305.38,59.970,1463376603,"201051344000579","219011344069620",0.00,8.00,0,303.58,307.18,0.0,0.0,0.000,415555.7,415555.7,11108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376625,513379.00
05/16/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1463376603,"201051344000890","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,411920.2,411920.2,35518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376627,513380.00
05/16/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1463376603,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,414007.7,414007.7,35524,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376628,513381.00
05/16/2016 01:30,2,0.000,ALERT,213.51,302.68,59.986,1463376603,"201051344000417","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,406691.0,406691.0,35681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376630,513382.00
05/16/2016 01:30,2,0.000,ALERT,212.83,304.18,60.002,1463376603,"274151322000083","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,676561.5,676561.5,24497,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376632,513383.00
05/16/2016 01:30,2,0.000,ALERT,213.51,303.28,60.002,1463376603,"274151322000076","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,720234.5,720234.5,24494,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376634,513384.00
05/16/2016 01:30,2,0.000,ALERT,213.51,305.38,60.012,1463376603,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.48,0.0,0.0,0.000,400738.5,400738.5,30759,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376636,513385.00
05/16/2016 01:30,2,0.000,ALERT,212.83,304.18,59.986,1463376603,"274151322000095","219011344069620",0.00,8.00,0,302.37,305.98,0.0,0.0,0.000,712789.1,712789.1,24405,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376638,513386.00
05/16/2016 01:30,2,0.000,ALERT,213.29,304.48,59.986,1463376603,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,397903.3,397903.3,31056,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376640,513387.00
05/16/2016 01:30,2,0.000,ALERT,213.06,302.37,59.991,1463376603,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,411756.8,411756.8,35571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376641,513388.00
05/16/2016 01:30,2,0.000,ALERT,213.29,305.08,59.986,1463376603,"201051344000458","219011344069620",0.00,9.00,0,302.68,307.48,0.0,0.0,0.000,408689.6,408689.6,30977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376643,513389.00
05/16/2016 01:30,2,0.000,ALERT,213.96,304.48,59.975,1463376603,"201051344000853","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,407257.2,407257.2,30577,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376645,513390.00
05/16/2016 01:30,2,0.000,ALERT,213.51,302.68,59.981,1463376603,"201051344000685","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,413525.2,413525.2,35411,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376647,513391.00
05/16/2016 01:30,2,0.000,ALERT,213.51,302.68,60.002,1463376603,"201051344000917","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,410429.3,410429.3,35411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376649,513392.00
05/16/2016 01:30,2,0.000,ALERT,213.51,302.98,59.981,1463376603,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,415604.9,415604.9,35264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376650,513393.00
05/16/2016 01:30,2,0.000,ALERT,213.29,302.07,59.944,1463376603,"201051344000651","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,407802.9,407802.9,35629,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376652,513394.00
05/16/2016 01:30,2,0.000,ALERT,212.61,302.98,60.023,1463376603,"274151322000088","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,654400.6,654400.6,24164,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376654,513395.00
05/16/2016 01:30,2,0.000,ALERT,213.74,302.98,59.938,1463376603,"274151322000068","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,549907.8,549907.8,25652,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376656,513396.00
05/16/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1463376603,"201051344001135","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,403935.9,403935.9,35570,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376658,513397.00
05/16/2016 01:30,2,0.000,ALERT,213.06,305.08,59.986,1463376603,"201051344000594","219011344069620",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,412386.4,412386.4,31018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376659,513398.00
05/16/2016 01:30,2,0.000,ALERT,213.29,302.68,59.970,1463376603,"201051344001203","219011344069620",0.00,7.70,0,300.87,306.58,0.0,0.0,0.000,410763.8,410763.8,35595,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376661,513399.00
05/16/2016 01:30,2,0.000,ALERT,212.61,304.18,59.981,1463376603,"274151322000054","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,668511.9,668511.9,24196,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376663,513400.00
05/16/2016 01:30,2,0.000,ALERT,213.74,304.48,59.975,1463376603,"201051344000867","219011344069620",0.00,8.50,0,301.77,306.88,0.0,0.0,0.000,400020.3,400020.3,31022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376665,513401.00
05/16/2016 01:30,2,0.000,ALERT,213.06,302.68,60.018,1463376603,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,409488.4,409488.4,35459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376667,513402.00
05/16/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1463376603,"201051344000900","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,415605.4,415605.4,30408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376668,513403.00
05/16/2016 01:30,2,0.000,ALERT,213.51,303.88,59.975,1463376603,"201051344000648","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,407716.4,407716.4,30706,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376670,513404.00
05/16/2016 01:30,2,0.000,ALERT,213.51,305.38,59.970,1463376603,"201051344000569","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,416779.6,416779.6,30339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376672,513405.00
