ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 01:30,2,0.000,ALERT,213.29,304.78,59.981,1463376603,"201051344000983","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,408221.5,408221.5,30811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376674,513406.00
05/16/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1463376603,"201051344001158","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,402822.9,402822.9,31078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463376676,513407.00
05/16/2016 01:30,2,0.000,ALERT,213.74,304.78,59.949,1463376603,"201051344000576","219011344069620",0.00,7.70,0,302.98,306.58,0.0,0.0,0.000,409753.1,409753.1,30484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376678,513408.00
05/16/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1463376603,"274151322000087","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,642243.8,642243.8,24277,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463376680,513409.00
05/16/2016 01:45,2,0.000,ALERT,213.74,304.48,60.028,1463377504,"201051344000645","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,409251.2,409251.2,30627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377506,513410.00
05/16/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1463377504,"274151322000085","219011344069620",0.00,9.00,0,302.07,305.68,0.0,0.0,0.000,670585.4,670585.4,24201,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377507,513411.00
05/16/2016 01:45,2,0.000,ALERT,213.74,303.88,59.975,1463377504,"201051344000633","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,400363.9,400363.9,31100,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377509,513412.00
05/16/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1463377504,"201051344000469","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,401566.1,401566.1,31035,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377511,513413.00
05/16/2016 01:45,2,0.000,ALERT,212.83,302.68,59.986,1463377504,"201051344000646","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,405487.5,405487.5,35593,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377513,513414.00
05/16/2016 01:45,2,0.000,ALERT,212.61,303.28,59.965,1463377504,"274151322000052","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,682710.6,682710.6,24424,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377515,513415.00
05/16/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1463377504,"201051344000585","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,411986.1,411986.1,35603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377516,513416.00
05/16/2016 01:45,2,0.000,ALERT,213.06,302.98,59.991,1463377504,"201051344001230","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,409188.6,409188.6,35398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377518,513417.00
05/16/2016 01:45,2,0.000,ALERT,213.51,303.88,59.975,1463377504,"201051344000582","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,402652.1,402652.1,35569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377520,513418.00
05/16/2016 01:45,2,0.000,ALERT,212.38,302.98,59.981,1463377504,"201051344000955","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,414782.5,414782.5,35502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377522,513419.00
05/16/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1463377504,"274151322000094","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,550226.8,550226.8,25445,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377524,513420.00
05/16/2016 01:45,2,0.000,ALERT,213.29,305.08,59.928,1463377504,"201051344000579","219011344069620",0.00,8.00,0,303.58,307.48,0.0,0.0,0.000,415555.7,415555.7,11110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377525,513421.00
05/16/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1463377504,"201051344000890","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,411920.2,411920.2,35520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377527,513422.00
05/16/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1463377504,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,414007.7,414007.7,35526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377529,513423.00
05/16/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1463377504,"201051344000417","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,406691.0,406691.0,35683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377531,513424.00
05/16/2016 01:45,2,0.000,ALERT,212.83,303.88,59.975,1463377504,"274151322000083","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,676561.5,676561.5,24499,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377533,513425.00
05/16/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1463377504,"274151322000076","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,720234.5,720234.5,24496,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377535,513426.00
05/16/2016 01:45,2,0.000,ALERT,213.06,305.08,59.986,1463377504,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.48,0.0,0.0,0.000,400738.5,400738.5,30761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377537,513427.00
05/16/2016 01:45,2,0.000,ALERT,212.83,304.48,59.959,1463377504,"274151322000095","219011344069620",0.00,8.00,0,302.98,306.28,0.0,0.0,0.000,712789.1,712789.1,24407,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377539,513428.00
05/16/2016 01:45,2,0.000,ALERT,213.06,304.78,59.986,1463377504,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,397903.3,397903.3,31058,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377540,513429.00
05/16/2016 01:45,2,0.000,ALERT,212.83,302.68,60.012,1463377504,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,411756.8,411756.8,35573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377542,513430.00
05/16/2016 01:45,2,0.000,ALERT,213.29,305.08,59.996,1463377504,"201051344000458","219011344069620",0.00,9.00,0,303.28,307.48,0.0,0.0,0.000,408689.6,408689.6,30979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377544,513431.00
05/16/2016 01:45,2,0.000,ALERT,213.74,304.18,59.986,1463377504,"201051344000853","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,407257.2,407257.2,30579,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377546,513432.00
05/16/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1463377504,"201051344000685","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,413525.2,413525.2,35413,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377547,513433.00
05/16/2016 01:45,2,0.000,ALERT,213.29,302.68,59.991,1463377504,"201051344000917","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,410429.3,410429.3,35413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377549,513434.00
05/16/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1463377504,"201051344001145","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,415604.9,415604.9,35266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377551,513435.00
05/16/2016 01:45,2,0.000,ALERT,213.06,302.07,60.018,1463377504,"201051344000651","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,407802.9,407802.9,35631,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377553,513436.00
05/16/2016 01:45,2,0.000,ALERT,212.38,303.58,59.991,1463377504,"274151322000088","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,654400.6,654400.6,24166,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377555,513437.00
05/16/2016 01:45,2,0.000,ALERT,213.51,302.68,59.954,1463377504,"274151322000068","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,549907.8,549907.8,25654,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377556,513438.00
05/16/2016 01:45,2,0.000,ALERT,212.83,302.98,60.002,1463377504,"201051344001135","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,403935.9,403935.9,35572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377558,513439.00
05/16/2016 01:45,2,0.000,ALERT,212.83,304.78,60.012,1463377504,"201051344000594","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,412386.4,412386.4,31020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377560,513440.00
05/16/2016 01:45,2,0.000,ALERT,213.06,302.37,60.002,1463377504,"201051344001203","219011344069620",0.00,7.70,0,300.57,306.28,0.0,0.0,0.000,410763.8,410763.8,35597,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463377562,513441.00
05/16/2016 01:45,2,0.000,ALERT,212.61,303.58,59.975,1463377504,"274151322000054","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,668511.9,668511.9,24198,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377564,513442.00
05/16/2016 01:45,2,0.000,ALERT,213.51,304.18,59.991,1463377504,"201051344000867","219011344069620",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,400020.3,400020.3,31024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377566,513443.00
05/16/2016 01:45,2,0.000,ALERT,213.06,302.68,59.996,1463377504,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,409488.4,409488.4,35461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377567,513444.00
05/16/2016 01:45,2,0.000,ALERT,213.06,304.48,59.986,1463377504,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,415605.4,415605.4,30410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377569,513445.00
05/16/2016 01:45,2,0.000,ALERT,213.29,303.58,59.949,1463377504,"201051344000648","219011344069620",0.00,7.00,0,301.77,306.58,0.0,0.0,0.000,407716.4,407716.4,30708,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377571,513446.00
05/16/2016 01:45,2,0.000,ALERT,213.29,304.78,59.996,1463377504,"201051344000569","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,416779.6,416779.6,30341,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377573,513447.00
05/16/2016 01:45,2,0.000,ALERT,213.06,304.48,60.034,1463377504,"201051344000983","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,408221.5,408221.5,30813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377575,513448.00
05/16/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1463377504,"201051344001158","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,402822.9,402822.9,31080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377577,513449.00
05/16/2016 01:45,2,0.000,ALERT,213.51,304.78,59.981,1463377504,"201051344000576","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,409753.1,409753.1,30486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377578,513450.00
05/16/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1463377504,"274151322000087","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,642243.8,642243.8,24279,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463377580,513451.00
05/16/2016 02:00,2,0.000,ALERT,214.19,305.38,59.975,1463378403,"201051344000645","219011344069620",0.00,8.00,0,302.37,306.88,0.0,0.0,0.000,409251.2,409251.2,30629,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378405,513452.00
05/16/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1463378403,"274151322000085","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,670585.4,670585.4,24203,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378407,513453.00
05/16/2016 02:00,2,0.000,ALERT,214.19,304.78,59.981,1463378403,"201051344000633","219011344069620",0.00,7.30,0,300.57,306.58,0.0,0.0,0.000,400363.9,400363.9,31102,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378408,513454.00
05/16/2016 02:00,2,0.000,ALERT,213.51,305.38,59.959,1463378403,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.58,0.0,0.0,0.000,401566.1,401566.1,31037,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378410,513455.00
05/16/2016 02:00,2,0.000,ALERT,212.83,302.68,59.975,1463378403,"201051344000646","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,405487.5,405487.5,35595,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378412,513456.00
05/16/2016 02:00,2,0.000,ALERT,212.61,304.18,59.970,1463378403,"274151322000052","219011344069620",0.00,9.00,0,301.17,306.28,0.0,0.0,0.000,682710.6,682710.6,24426,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378414,513457.00
05/16/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1463378403,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,411986.1,411986.1,35605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378416,513458.00
05/16/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1463378403,"201051344001230","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,409188.6,409188.6,35400,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378418,513459.00
05/16/2016 02:00,2,0.000,ALERT,213.96,304.18,59.981,1463378403,"201051344000582","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,402652.1,402652.1,35571,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378419,513460.00
05/16/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1463378403,"201051344000955","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,414782.5,414782.5,35504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378421,513461.00
05/16/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1463378403,"274151322000094","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,550226.8,550226.8,25447,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378423,513462.00
05/16/2016 02:00,2,0.000,ALERT,213.74,305.98,59.986,1463378403,"201051344000579","219011344069620",0.00,8.00,0,303.28,307.78,0.0,0.0,0.000,415555.7,415555.7,11112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378425,513463.00
05/16/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1463378403,"201051344000890","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,411920.2,411920.2,35522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378427,513464.00
05/16/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1463378403,"201051344000438","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,414007.7,414007.7,35528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378429,513465.00
05/16/2016 02:00,2,0.000,ALERT,213.51,302.37,59.922,1463378403,"201051344000417","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,406691.0,406691.0,35685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378431,513466.00
05/16/2016 02:00,2,0.000,ALERT,213.06,303.88,59.959,1463378403,"274151322000083","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,676561.5,676561.5,24501,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378432,513467.00
05/16/2016 02:00,2,0.000,ALERT,213.74,303.88,59.965,1463378403,"274151322000076","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,720234.5,720234.5,24498,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378434,513468.00
05/16/2016 02:00,2,0.000,ALERT,213.51,305.98,59.970,1463378403,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.78,0.0,0.0,0.000,400738.5,400738.5,30763,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378436,513469.00
05/16/2016 02:00,2,0.000,ALERT,213.29,305.38,59.928,1463378403,"274151322000095","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,712789.1,712789.1,24409,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378438,513470.00
05/16/2016 02:00,2,0.000,ALERT,213.74,305.68,59.975,1463378403,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.58,0.0,0.0,0.000,397903.3,397903.3,31060,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378440,513471.00
05/16/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1463378403,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,411756.8,411756.8,35575,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378441,513472.00
05/16/2016 02:00,2,0.000,ALERT,213.51,305.38,59.986,1463378403,"201051344000458","219011344069620",0.00,9.00,0,302.68,307.48,0.0,0.0,0.000,408689.6,408689.6,30981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378443,513473.00
05/16/2016 02:00,2,0.000,ALERT,214.19,305.68,59.975,1463378403,"201051344000853","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,407257.2,407257.2,30581,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378445,513474.00
05/16/2016 02:00,2,0.000,ALERT,213.51,303.28,59.981,1463378403,"201051344000685","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,413525.2,413525.2,35415,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378447,513475.00
05/16/2016 02:00,2,0.000,ALERT,213.51,303.28,59.975,1463378403,"201051344000917","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,410429.3,410429.3,35415,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378449,513476.00
05/16/2016 02:00,2,0.000,ALERT,213.74,303.28,59.928,1463378403,"201051344001145","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,415604.9,415604.9,35268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378450,513477.00
05/16/2016 02:00,2,0.000,ALERT,213.29,302.37,59.986,1463378403,"201051344000651","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,407802.9,407802.9,35633,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378452,513478.00
05/16/2016 02:00,2,0.000,ALERT,212.16,302.37,59.981,1463378403,"274151322000088","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,654400.6,654400.6,24168,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378454,513479.00
05/16/2016 02:00,2,0.000,ALERT,213.74,302.37,59.975,1463378403,"274151322000068","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,549907.8,549907.8,25656,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378456,513480.00
05/16/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1463378403,"201051344001135","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,403935.9,403935.9,35574,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378458,513481.00
05/16/2016 02:00,2,0.000,ALERT,213.29,305.68,59.975,1463378403,"201051344000594","219011344069620",0.00,7.70,0,302.37,307.48,0.0,0.0,0.000,412386.4,412386.4,31022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378460,513482.00
05/16/2016 02:00,2,0.000,ALERT,213.06,302.98,59.986,1463378403,"201051344001203","219011344069620",0.00,7.70,0,300.57,306.58,0.0,0.0,0.000,410763.8,410763.8,35599,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378462,513483.00
05/16/2016 02:00,2,0.000,ALERT,212.83,304.48,59.965,1463378403,"274151322000054","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,668511.9,668511.9,24200,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378463,513484.00
05/16/2016 02:00,2,0.000,ALERT,213.74,305.08,59.991,1463378403,"201051344000867","219011344069620",0.00,8.50,0,302.07,307.48,0.0,0.0,0.000,400020.3,400020.3,31026,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378465,513485.00
05/16/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1463378403,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,409488.4,409488.4,35463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378467,513486.00
05/16/2016 02:00,2,0.000,ALERT,213.29,305.68,59.981,1463378403,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,415605.4,415605.4,30412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378469,513487.00
05/16/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1463378403,"201051344000648","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,407716.4,407716.4,30710,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378471,513488.00
05/16/2016 02:00,2,0.000,ALERT,213.51,305.68,59.959,1463378403,"201051344000569","219011344069620",0.00,8.00,0,302.98,308.09,0.0,0.0,0.000,416779.6,416779.6,30343,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463378472,513489.00
05/16/2016 02:00,2,0.000,ALERT,213.51,305.38,60.023,1463378403,"201051344000983","219011344069620",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,408221.5,408221.5,30815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378474,513490.00
05/16/2016 02:00,2,0.000,ALERT,213.29,304.78,59.975,1463378403,"201051344001158","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,402822.9,402822.9,31082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378476,513491.00
05/16/2016 02:00,2,0.000,ALERT,213.74,305.38,60.023,1463378403,"201051344000576","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,409753.1,409753.1,30488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378478,513492.00
05/16/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1463378403,"274151322000087","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,642243.8,642243.8,24281,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463378480,513493.00
05/16/2016 02:15,2,0.000,ALERT,213.74,304.48,60.034,1463379304,"201051344000645","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,409251.2,409251.2,30631,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379306,513494.00
05/16/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1463379304,"274151322000085","219011344069620",0.00,9.00,0,302.07,305.68,0.0,0.0,0.000,670585.4,670585.4,24205,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379308,513495.00
05/16/2016 02:15,2,0.000,ALERT,213.74,304.18,59.991,1463379304,"201051344000633","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,400363.9,400363.9,31104,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379310,513496.00
05/16/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1463379304,"201051344000469","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,401566.1,401566.1,31039,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379311,513497.00
05/16/2016 02:15,2,0.000,ALERT,213.06,303.58,59.991,1463379304,"201051344000646","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,405487.5,405487.5,35597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379313,513498.00
05/16/2016 02:15,2,0.000,ALERT,212.61,303.28,59.954,1463379304,"274151322000052","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,682710.6,682710.6,24428,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379315,513499.00
05/16/2016 02:15,2,0.000,ALERT,213.51,303.88,60.034,1463379304,"201051344000585","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,411986.1,411986.1,35607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379317,513500.00
05/16/2016 02:15,2,0.000,ALERT,213.29,303.88,59.986,1463379304,"201051344001230","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,409188.6,409188.6,35402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379319,513501.00
05/16/2016 02:15,2,0.000,ALERT,213.96,304.48,60.012,1463379304,"201051344000582","219011344069620",0.00,7.70,0,302.37,305.68,0.0,0.0,0.000,402652.1,402652.1,35573,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379321,513502.00
05/16/2016 02:15,2,0.000,ALERT,213.06,303.58,59.986,1463379304,"201051344000955","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,414782.5,414782.5,35506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379323,513503.00
05/16/2016 02:15,2,0.000,ALERT,213.06,302.98,59.996,1463379304,"274151322000094","219011344069620",0.00,8.50,0,301.47,304.78,0.0,0.0,0.000,550226.8,550226.8,25449,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379324,513504.00
05/16/2016 02:15,2,0.000,ALERT,213.29,305.38,59.991,1463379304,"201051344000579","219011344069620",0.00,8.00,0,303.88,307.48,0.0,0.0,0.000,415555.7,415555.7,11114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379326,513505.00
05/16/2016 02:15,2,0.000,ALERT,213.06,303.88,59.949,1463379304,"201051344000890","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,411920.2,411920.2,35524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379328,513506.00
05/16/2016 02:15,2,0.000,ALERT,213.29,303.58,60.002,1463379304,"201051344000438","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,414007.7,414007.7,35530,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379330,513507.00
05/16/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1463379304,"201051344000417","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,406691.0,406691.0,35687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379331,513508.00
05/16/2016 02:15,2,0.000,ALERT,212.61,303.58,59.981,1463379304,"274151322000083","219011344069620",0.00,9.00,0,302.37,305.98,0.0,0.0,0.000,676561.5,676561.5,24503,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379333,513509.00
05/16/2016 02:15,2,0.000,ALERT,213.51,303.28,60.012,1463379304,"274151322000076","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,720234.5,720234.5,24500,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379335,513510.00
05/16/2016 02:15,2,0.000,ALERT,213.29,305.38,59.996,1463379304,"201051344000868","219011344069620",0.00,7.70,0,303.88,307.78,0.0,0.0,0.000,400738.5,400738.5,30765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379337,513511.00
05/16/2016 02:15,2,0.000,ALERT,212.61,304.18,59.996,1463379304,"274151322000095","219011344069620",0.00,8.00,0,302.98,306.58,0.0,0.0,0.000,712789.1,712789.1,24411,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379339,513512.00
05/16/2016 02:15,2,0.000,ALERT,213.06,304.78,59.986,1463379304,"201051344000988","219011344069620",0.00,8.00,0,300.57,306.88,0.0,0.0,0.000,397903.3,397903.3,31062,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379341,513513.00
05/16/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1463379304,"201051344001025","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,411756.8,411756.8,35577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379342,513514.00
05/16/2016 02:15,2,0.000,ALERT,212.83,304.48,59.975,1463379304,"201051344000458","219011344069620",0.00,9.00,0,303.28,307.78,0.0,0.0,0.000,408689.6,408689.6,30983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379344,513515.00
05/16/2016 02:15,2,0.000,ALERT,213.74,304.48,59.944,1463379304,"201051344000853","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,407257.2,407257.2,30583,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379346,513516.00
05/16/2016 02:15,2,0.000,ALERT,213.51,303.28,60.012,1463379304,"201051344000685","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,413525.2,413525.2,35417,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379348,513517.00
05/16/2016 02:15,2,0.000,ALERT,213.29,302.98,59.996,1463379304,"201051344000917","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,410429.3,410429.3,35417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379350,513518.00
05/16/2016 02:15,2,0.000,ALERT,213.29,303.58,59.981,1463379304,"201051344001145","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,415604.9,415604.9,35270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379352,513519.00
05/16/2016 02:15,2,0.000,ALERT,213.29,302.68,59.996,1463379304,"201051344000651","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,407802.9,407802.9,35635,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379354,513520.00
05/16/2016 02:15,2,0.000,ALERT,212.38,303.58,59.981,1463379304,"274151322000088","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,654400.6,654400.6,24170,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379355,513521.00
05/16/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1463379304,"274151322000068","219011344069620",0.00,9.30,0,301.47,304.48,0.0,0.0,0.000,549907.8,549907.8,25658,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379357,513522.00
05/16/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1463379304,"201051344001135","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,403935.9,403935.9,35576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379359,513523.00
05/16/2016 02:15,2,0.000,ALERT,213.06,305.68,60.007,1463379304,"201051344000594","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,412386.4,412386.4,31024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379361,513524.00
05/16/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1463379304,"201051344001203","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,410763.8,410763.8,35601,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379363,513525.00
05/16/2016 02:15,2,0.000,ALERT,212.61,303.28,60.023,1463379304,"274151322000054","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,668511.9,668511.9,24202,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379365,513526.00
05/16/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1463379304,"201051344000867","219011344069620",0.00,8.50,0,302.68,307.18,0.0,0.0,0.000,400020.3,400020.3,31028,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379366,513527.00
05/16/2016 02:15,2,0.000,ALERT,213.06,303.28,59.986,1463379304,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,409488.4,409488.4,35465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379368,513528.00
05/16/2016 02:15,2,0.000,ALERT,213.29,305.08,59.991,1463379304,"201051344000900","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,415605.4,415605.4,30414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379370,513529.00
05/16/2016 02:15,2,0.000,ALERT,213.51,304.18,60.028,1463379304,"201051344000648","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,407716.4,407716.4,30712,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379372,513530.00
05/16/2016 02:15,2,0.000,ALERT,213.29,305.08,59.991,1463379304,"201051344000569","219011344069620",0.00,7.70,0,303.88,307.48,0.0,0.0,0.000,416779.6,416779.6,30345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379374,513531.00
05/16/2016 02:15,2,0.000,ALERT,213.29,304.78,60.012,1463379304,"201051344000983","219011344069620",0.00,8.00,0,303.28,307.18,0.0,0.0,0.000,408221.5,408221.5,30817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379375,513532.00
05/16/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1463379304,"201051344001158","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,402822.9,402822.9,31084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463379377,513533.00
05/16/2016 02:15,2,0.000,ALERT,213.51,305.08,60.007,1463379304,"201051344000576","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,409753.1,409753.1,30490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379379,513534.00
05/16/2016 02:15,2,0.000,ALERT,212.83,302.37,59.991,1463379304,"274151322000087","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,642243.8,642243.8,24283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463379381,513535.00
05/16/2016 02:30,2,0.000,ALERT,213.74,304.78,59.986,1463380203,"201051344000645","219011344069620",0.00,8.00,0,301.77,306.58,0.0,0.0,0.000,409251.2,409251.2,30633,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380205,513536.00
05/16/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1463380203,"274151322000085","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,670585.4,670585.4,24207,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380207,513537.00
05/16/2016 02:30,2,0.000,ALERT,213.74,304.18,59.981,1463380203,"201051344000633","219011344069620",0.00,7.70,0,299.97,305.68,0.0,0.0,0.000,400363.9,400363.9,31106,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380209,513538.00
05/16/2016 02:30,2,0.000,ALERT,213.51,304.78,60.023,1463380203,"201051344000469","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,401566.1,401566.1,31041,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380211,513539.00
05/16/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1463380203,"201051344000646","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,405487.5,405487.5,35599,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380213,513540.00
05/16/2016 02:30,2,0.000,ALERT,212.38,303.28,59.938,1463380203,"274151322000052","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,682710.6,682710.6,24430,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380215,513541.00
05/16/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1463380203,"201051344000585","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,411986.1,411986.1,35609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380217,513542.00
05/16/2016 02:30,2,0.000,ALERT,213.29,303.88,60.012,1463380203,"201051344001230","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,409188.6,409188.6,35404,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380218,513543.00
05/16/2016 02:30,2,0.000,ALERT,213.74,304.18,59.975,1463380203,"201051344000582","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,402652.1,402652.1,35575,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380220,513544.00
05/16/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1463380203,"201051344000955","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,414782.5,414782.5,35508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380222,513545.00
05/16/2016 02:30,2,0.000,ALERT,212.61,302.68,59.986,1463380203,"274151322000094","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,550226.8,550226.8,25451,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380224,513546.00
05/16/2016 02:30,2,0.000,ALERT,213.06,305.38,59.981,1463380203,"201051344000579","219011344069620",0.00,8.00,0,302.37,307.18,0.0,0.0,0.000,415555.7,415555.7,11116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380226,513547.00
05/16/2016 02:30,2,0.000,ALERT,213.06,303.88,59.986,1463380203,"201051344000890","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,411920.2,411920.2,35526,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380228,513548.00
05/16/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1463380203,"201051344000438","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,414007.7,414007.7,35532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380229,513549.00
05/16/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1463380203,"201051344000417","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,406691.0,406691.0,35689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380231,513550.00
