ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 02:30,2,0.000,ALERT,212.83,303.88,59.996,1463380203,"274151322000083","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,676561.5,676561.5,24505,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380233,513551.00
05/16/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1463380203,"274151322000076","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,720234.5,720234.5,24502,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380235,513552.00
05/16/2016 02:30,2,0.000,ALERT,213.06,305.38,60.034,1463380203,"201051344000868","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,400738.5,400738.5,30767,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380237,513553.00
05/16/2016 02:30,2,0.000,ALERT,212.61,304.48,59.986,1463380203,"274151322000095","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,712789.1,712789.1,24413,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380238,513554.00
05/16/2016 02:30,2,0.000,ALERT,213.06,304.78,59.991,1463380203,"201051344000988","219011344069620",0.00,8.00,0,299.07,306.28,0.0,0.0,0.000,397903.3,397903.3,31064,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380240,513555.00
05/16/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1463380203,"201051344001025","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,411756.8,411756.8,35579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380242,513556.00
05/16/2016 02:30,2,0.000,ALERT,213.06,305.08,59.991,1463380203,"201051344000458","219011344069620",0.00,9.00,0,301.77,307.18,0.0,0.0,0.000,408689.6,408689.6,30985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380244,513557.00
05/16/2016 02:30,2,0.000,ALERT,213.74,304.78,59.975,1463380203,"201051344000853","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,407257.2,407257.2,30585,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380246,513558.00
05/16/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1463380203,"201051344000685","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,413525.2,413525.2,35419,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380247,513559.00
05/16/2016 02:30,2,0.000,ALERT,213.51,303.28,59.986,1463380203,"201051344000917","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,410429.3,410429.3,35419,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380249,513560.00
05/16/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1463380203,"201051344001145","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,415604.9,415604.9,35272,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380251,513561.00
05/16/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1463380203,"201051344000651","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,407802.9,407802.9,35637,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380253,513562.00
05/16/2016 02:30,2,0.000,ALERT,212.38,303.28,59.944,1463380203,"274151322000088","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,654400.6,654400.6,24172,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380255,513563.00
05/16/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1463380203,"274151322000068","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,549907.8,549907.8,25660,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380257,513564.00
05/16/2016 02:30,2,0.000,ALERT,213.06,303.88,59.986,1463380203,"201051344001135","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,403935.9,403935.9,35578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380258,513565.00
05/16/2016 02:30,2,0.000,ALERT,213.06,305.68,59.996,1463380203,"201051344000594","219011344069620",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,412386.4,412386.4,31026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380260,513566.00
05/16/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1463380203,"201051344001203","219011344069620",0.00,7.70,0,300.27,306.58,0.0,0.0,0.000,410763.8,410763.8,35603,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380262,513567.00
05/16/2016 02:30,2,0.000,ALERT,212.61,304.18,59.986,1463380203,"274151322000054","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,668511.9,668511.9,24204,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380264,513568.00
05/16/2016 02:30,2,0.000,ALERT,213.51,304.48,59.975,1463380203,"201051344000867","219011344069620",0.00,8.50,0,301.17,306.88,0.0,0.0,0.000,400020.3,400020.3,31030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380266,513569.00
05/16/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1463380203,"201051344001093","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,409488.4,409488.4,35467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380267,513570.00
05/16/2016 02:30,2,0.000,ALERT,213.06,305.08,59.981,1463380203,"201051344000900","219011344069620",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,415605.4,415605.4,30416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380269,513571.00
05/16/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1463380203,"201051344000648","219011344069620",0.00,7.30,0,301.17,306.58,0.0,0.0,0.000,407716.4,407716.4,30714,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463380271,513572.00
05/16/2016 02:30,2,0.000,ALERT,213.29,305.38,59.986,1463380203,"201051344000569","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,416779.6,416779.6,30347,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380273,513573.00
05/16/2016 02:30,2,0.000,ALERT,213.29,305.08,60.034,1463380203,"201051344000983","219011344069620",0.00,8.00,0,301.77,306.88,0.0,0.0,0.000,408221.5,408221.5,30819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380275,513574.00
05/16/2016 02:30,2,0.000,ALERT,213.29,304.48,59.975,1463380203,"201051344001158","219011344069620",0.00,7.30,0,301.17,306.58,0.0,0.0,0.000,402822.9,402822.9,31086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380277,513575.00
05/16/2016 02:30,2,0.000,ALERT,213.74,305.08,59.959,1463380203,"201051344000576","219011344069620",0.00,7.70,0,301.77,306.58,0.0,0.0,0.000,409753.1,409753.1,30492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380278,513576.00
05/16/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1463380203,"274151322000087","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,642243.8,642243.8,24285,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463380280,513577.00
05/16/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1463381104,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,409251.2,409251.2,30635,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381106,513578.00
05/16/2016 02:45,2,0.000,ALERT,213.06,304.48,59.954,1463381104,"274151322000085","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,670585.4,670585.4,24209,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381108,513579.00
05/16/2016 02:45,2,0.000,ALERT,213.51,303.88,59.938,1463381104,"201051344000633","219011344069620",0.00,7.30,0,301.17,306.28,0.0,0.0,0.000,400363.9,400363.9,31108,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381110,513580.00
05/16/2016 02:45,2,0.000,ALERT,213.29,304.18,59.965,1463381104,"201051344000469","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,401566.1,401566.1,31043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381112,513581.00
05/16/2016 02:45,2,0.000,ALERT,213.06,303.58,59.970,1463381104,"201051344000646","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,405487.5,405487.5,35601,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381114,513582.00
05/16/2016 02:45,2,0.000,ALERT,212.38,303.28,59.959,1463381104,"274151322000052","219011344069620",0.00,9.00,0,301.77,306.28,0.0,0.0,0.000,682710.6,682710.6,24432,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381115,513583.00
05/16/2016 02:45,2,0.000,ALERT,213.29,303.88,59.965,1463381104,"201051344000585","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,411986.1,411986.1,35611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381117,513584.00
05/16/2016 02:45,2,0.000,ALERT,213.06,303.88,59.965,1463381104,"201051344001230","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,409188.6,409188.6,35406,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381119,513585.00
05/16/2016 02:45,2,0.000,ALERT,213.51,304.18,59.959,1463381104,"201051344000582","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,402652.1,402652.1,35577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381121,513586.00
05/16/2016 02:45,2,0.000,ALERT,212.61,303.28,59.970,1463381104,"201051344000955","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,414782.5,414782.5,35510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381123,513587.00
05/16/2016 02:45,2,0.000,ALERT,212.83,302.98,59.959,1463381104,"274151322000094","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,550226.8,550226.8,25453,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381124,513588.00
05/16/2016 02:45,2,0.000,ALERT,213.06,305.08,59.959,1463381104,"201051344000579","219011344069620",0.00,8.00,0,303.58,307.48,0.0,0.0,0.000,415555.7,415555.7,11118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381126,513589.00
05/16/2016 02:45,2,0.000,ALERT,213.06,303.58,59.959,1463381104,"201051344000890","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,411920.2,411920.2,35528,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381128,513590.00
05/16/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1463381104,"201051344000438","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,414007.7,414007.7,35534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381130,513591.00
05/16/2016 02:45,2,0.000,ALERT,213.06,302.68,59.959,1463381104,"201051344000417","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,406691.0,406691.0,35691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381132,513592.00
05/16/2016 02:45,2,0.000,ALERT,212.83,304.48,59.965,1463381104,"274151322000083","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,676561.5,676561.5,24507,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381134,513593.00
05/16/2016 02:45,2,0.000,ALERT,213.29,303.58,59.949,1463381104,"274151322000076","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,720234.5,720234.5,24504,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381136,513594.00
05/16/2016 02:45,2,0.000,ALERT,213.06,305.08,59.938,1463381104,"201051344000868","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,400738.5,400738.5,30769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381138,513595.00
05/16/2016 02:45,2,0.000,ALERT,212.83,304.48,59.949,1463381104,"274151322000095","219011344069620",0.00,8.00,0,303.28,306.58,0.0,0.0,0.000,712789.1,712789.1,24415,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381139,513596.00
05/16/2016 02:45,2,0.000,ALERT,213.06,304.48,59.959,1463381104,"201051344000988","219011344069620",0.00,7.70,0,300.27,306.28,0.0,0.0,0.000,397903.3,397903.3,31066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381141,513597.00
05/16/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1463381104,"201051344001025","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,411756.8,411756.8,35581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381143,513598.00
05/16/2016 02:45,2,0.000,ALERT,212.83,304.18,59.959,1463381104,"201051344000458","219011344069620",0.00,8.50,0,303.28,307.48,0.0,0.0,0.000,408689.6,408689.6,30987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381145,513599.00
05/16/2016 02:45,2,0.000,ALERT,213.51,304.18,59.954,1463381104,"201051344000853","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,407257.2,407257.2,30587,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381147,513600.00
05/16/2016 02:45,2,0.000,ALERT,213.74,303.58,59.959,1463381104,"201051344000685","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,413525.2,413525.2,35421,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381148,513601.00
05/16/2016 02:45,2,0.000,ALERT,213.51,302.98,59.928,1463381104,"201051344000917","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,410429.3,410429.3,35421,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381150,513602.00
05/16/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1463381104,"201051344001145","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,415604.9,415604.9,35274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381152,513603.00
05/16/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1463381104,"201051344000651","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,407802.9,407802.9,35639,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381154,513604.00
05/16/2016 02:45,2,0.000,ALERT,212.16,303.58,59.901,1463381104,"274151322000088","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,654400.6,654400.6,24174,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381155,513605.00
05/16/2016 02:45,2,0.000,ALERT,213.51,302.98,59.954,1463381104,"274151322000068","219011344069620",0.00,9.30,0,301.47,304.78,0.0,0.0,0.000,549907.8,549907.8,25662,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381157,513606.00
05/16/2016 02:45,2,0.000,ALERT,212.83,303.58,59.922,1463381104,"201051344001135","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,403935.9,403935.9,35580,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381159,513607.00
05/16/2016 02:45,2,0.000,ALERT,212.83,305.38,59.965,1463381104,"201051344000594","219011344069620",0.00,7.70,0,302.68,307.18,0.0,0.0,0.000,412386.4,412386.4,31028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381161,513608.00
05/16/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1463381104,"201051344001203","219011344069620",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,410763.8,410763.8,35605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381163,513609.00
05/16/2016 02:45,2,0.000,ALERT,212.61,303.88,59.959,1463381104,"274151322000054","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,668511.9,668511.9,24206,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381165,513610.00
05/16/2016 02:45,2,0.000,ALERT,213.29,304.48,59.949,1463381104,"201051344000867","219011344069620",0.00,8.50,0,302.68,307.18,0.0,0.0,0.000,400020.3,400020.3,31032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381167,513611.00
05/16/2016 02:45,2,0.000,ALERT,213.06,303.28,59.965,1463381104,"201051344001093","219011344069620",0.00,8.50,0,301.47,305.08,0.0,0.0,0.000,409488.4,409488.4,35469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381168,513612.00
05/16/2016 02:45,2,0.000,ALERT,213.06,304.78,59.965,1463381104,"201051344000900","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,415605.4,415605.4,30418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381170,513613.00
05/16/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1463381104,"201051344000648","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,407716.4,407716.4,30716,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463381172,513614.00
05/16/2016 02:45,2,0.000,ALERT,213.06,305.08,59.981,1463381104,"201051344000569","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,416779.6,416779.6,30349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381174,513615.00
05/16/2016 02:45,2,0.000,ALERT,213.29,305.08,59.970,1463381104,"201051344000983","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,408221.5,408221.5,30821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381176,513616.00
05/16/2016 02:45,2,0.000,ALERT,213.06,304.48,59.965,1463381104,"201051344001158","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,402822.9,402822.9,31088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381178,513617.00
05/16/2016 02:45,2,0.000,ALERT,213.74,305.38,59.975,1463381104,"201051344000576","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,409753.1,409753.1,30494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381179,513618.00
05/16/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1463381104,"274151322000087","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,642243.8,642243.8,24287,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463381181,513619.00
05/16/2016 03:00,2,0.000,ALERT,214.19,305.38,59.959,1463382003,"201051344000645","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,409251.2,409251.2,30637,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382005,513620.00
05/16/2016 03:00,2,0.000,ALERT,213.29,303.58,59.965,1463382003,"274151322000085","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,670585.4,670585.4,24211,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382007,513621.00
05/16/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1463382003,"201051344000633","219011344069620",0.00,7.30,0,300.27,305.98,0.0,0.0,0.000,400363.9,400363.9,31110,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382008,513622.00
05/16/2016 03:00,2,0.000,ALERT,213.51,304.48,59.981,1463382003,"201051344000469","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,401566.1,401566.1,31045,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382011,513623.00
05/16/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1463382003,"201051344000646","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,405487.5,405487.5,35603,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382013,513624.00
05/16/2016 03:00,2,0.000,ALERT,212.38,303.58,59.965,1463382003,"274151322000052","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,682710.6,682710.6,24434,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382015,513625.00
05/16/2016 03:00,2,0.000,ALERT,213.29,302.68,59.949,1463382003,"201051344000585","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,411986.1,411986.1,35613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382017,513626.00
05/16/2016 03:00,2,0.000,ALERT,213.29,303.58,59.975,1463382003,"201051344001230","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,409188.6,409188.6,35408,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382018,513627.00
05/16/2016 03:00,2,0.000,ALERT,213.74,303.88,59.970,1463382003,"201051344000582","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,402652.1,402652.1,35579,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382020,513628.00
05/16/2016 03:00,2,0.000,ALERT,212.83,303.28,59.975,1463382003,"201051344000955","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,414782.5,414782.5,35512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382022,513629.00
05/16/2016 03:00,2,0.000,ALERT,212.83,302.68,59.981,1463382003,"274151322000094","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,550226.8,550226.8,25455,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382024,513630.00
05/16/2016 03:00,2,0.000,ALERT,213.29,305.08,60.002,1463382003,"201051344000579","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,415555.7,415555.7,11120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382026,513631.00
05/16/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1463382003,"201051344000890","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,411920.2,411920.2,35530,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382027,513632.00
05/16/2016 03:00,2,0.000,ALERT,213.51,302.98,59.975,1463382003,"201051344000438","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,414007.7,414007.7,35536,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382029,513633.00
05/16/2016 03:00,2,0.000,ALERT,213.51,302.68,60.012,1463382003,"201051344000417","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,406691.0,406691.0,35693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382031,513634.00
05/16/2016 03:00,2,0.000,ALERT,213.06,304.48,59.959,1463382003,"274151322000083","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,676561.5,676561.5,24509,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382033,513635.00
05/16/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1463382003,"274151322000076","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,720234.5,720234.5,24506,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382035,513636.00
05/16/2016 03:00,2,0.000,ALERT,213.29,305.38,59.965,1463382003,"201051344000868","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,400738.5,400738.5,30771,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382036,513637.00
05/16/2016 03:00,2,0.000,ALERT,213.06,304.78,59.933,1463382003,"274151322000095","219011344069620",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,712789.1,712789.1,24417,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382038,513638.00
05/16/2016 03:00,2,0.000,ALERT,213.51,304.78,59.975,1463382003,"201051344000988","219011344069620",0.00,7.70,0,300.27,306.28,0.0,0.0,0.000,397903.3,397903.3,31068,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382040,513639.00
05/16/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1463382003,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,411756.8,411756.8,35583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382042,513640.00
05/16/2016 03:00,2,0.000,ALERT,213.51,305.08,60.007,1463382003,"201051344000458","219011344069620",0.00,8.50,0,302.07,307.18,0.0,0.0,0.000,408689.6,408689.6,30989,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382044,513641.00
05/16/2016 03:00,2,0.000,ALERT,214.19,304.48,59.975,1463382003,"201051344000853","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,407257.2,407257.2,30589,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382045,513642.00
05/16/2016 03:00,2,0.000,ALERT,213.74,302.98,60.023,1463382003,"201051344000685","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,413525.2,413525.2,35423,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382047,513643.00
05/16/2016 03:00,2,0.000,ALERT,213.74,302.98,60.012,1463382003,"201051344000917","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,410429.3,410429.3,35423,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382049,513644.00
05/16/2016 03:00,2,0.000,ALERT,213.74,303.28,59.981,1463382003,"201051344001145","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,415604.9,415604.9,35276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382051,513645.00
05/16/2016 03:00,2,0.000,ALERT,213.51,302.37,59.986,1463382003,"201051344000651","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,407802.9,407802.9,35641,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382053,513646.00
05/16/2016 03:00,2,0.000,ALERT,212.61,303.28,59.970,1463382003,"274151322000088","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,654400.6,654400.6,24176,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382054,513647.00
05/16/2016 03:00,2,0.000,ALERT,213.51,302.98,59.975,1463382003,"274151322000068","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,549907.8,549907.8,25664,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382056,513648.00
05/16/2016 03:00,2,0.000,ALERT,213.06,302.98,59.981,1463382003,"201051344001135","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,403935.9,403935.9,35582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382058,513649.00
05/16/2016 03:00,2,0.000,ALERT,213.06,305.38,59.975,1463382003,"201051344000594","219011344069620",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,412386.4,412386.4,31030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382060,513650.00
05/16/2016 03:00,2,0.000,ALERT,213.29,302.07,59.981,1463382003,"201051344001203","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,410763.8,410763.8,35607,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382062,513651.00
05/16/2016 03:00,2,0.000,ALERT,212.61,304.48,59.965,1463382003,"274151322000054","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,668511.9,668511.9,24208,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382063,513652.00
05/16/2016 03:00,2,0.000,ALERT,213.74,304.48,59.975,1463382003,"201051344000867","219011344069620",0.00,8.00,0,302.07,306.88,0.0,0.0,0.000,400020.3,400020.3,31034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382065,513653.00
05/16/2016 03:00,2,0.000,ALERT,213.29,302.68,59.970,1463382003,"201051344001093","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,409488.4,409488.4,35471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382067,513654.00
05/16/2016 03:00,2,0.000,ALERT,213.29,304.78,59.959,1463382003,"201051344000900","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,415605.4,415605.4,30420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382069,513655.00
05/16/2016 03:00,2,0.000,ALERT,213.74,304.18,59.975,1463382003,"201051344000648","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,407716.4,407716.4,30718,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382071,513656.00
05/16/2016 03:00,2,0.000,ALERT,213.51,304.78,59.986,1463382003,"201051344000569","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,416779.6,416779.6,30351,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382072,513657.00
05/16/2016 03:00,2,0.000,ALERT,213.51,304.48,59.986,1463382003,"201051344000983","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,408221.5,408221.5,30823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382074,513658.00
05/16/2016 03:00,2,0.000,ALERT,213.74,304.78,60.018,1463382003,"201051344001158","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,402822.9,402822.9,31090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382076,513659.00
05/16/2016 03:00,2,0.000,ALERT,213.74,304.78,59.981,1463382003,"201051344000576","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,409753.1,409753.1,30496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382078,513660.00
05/16/2016 03:00,2,0.000,ALERT,213.06,303.58,59.975,1463382003,"274151322000087","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,642243.8,642243.8,24289,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382079,513661.00
05/16/2016 03:15,2,0.000,ALERT,214.41,305.68,59.991,1463382903,"201051344000645","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,409251.2,409251.2,30639,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382905,513662.00
05/16/2016 03:15,2,0.000,ALERT,213.51,305.08,60.023,1463382903,"274151322000085","219011344069620",0.00,8.50,0,300.87,306.28,0.0,0.0,0.000,670585.4,670585.4,24213,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382907,513663.00
05/16/2016 03:15,2,0.000,ALERT,214.64,305.38,60.002,1463382903,"201051344000633","219011344069620",0.00,7.30,0,300.57,306.58,0.0,0.0,0.000,400363.9,400363.9,31112,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382909,513664.00
05/16/2016 03:15,2,0.000,ALERT,213.96,305.38,59.991,1463382903,"201051344000469","219011344069620",0.00,7.00,0,301.47,306.88,0.0,0.0,0.000,401566.1,401566.1,31047,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382911,513665.00
05/16/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1463382903,"201051344000646","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,405487.5,405487.5,35605,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382913,513666.00
05/16/2016 03:15,2,0.000,ALERT,213.29,304.48,59.991,1463382903,"274151322000052","219011344069620",0.00,8.50,0,301.47,306.88,0.0,0.0,0.000,682710.6,682710.6,24436,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382914,513667.00
05/16/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1463382903,"201051344000585","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,411986.1,411986.1,35615,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382916,513668.00
05/16/2016 03:15,2,0.000,ALERT,213.74,304.18,60.002,1463382903,"201051344001230","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,409188.6,409188.6,35410,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382918,513669.00
05/16/2016 03:15,2,0.000,ALERT,214.19,304.48,60.018,1463382903,"201051344000582","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,402652.1,402652.1,35581,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382920,513670.00
05/16/2016 03:15,2,0.000,ALERT,213.29,303.58,60.044,1463382903,"201051344000955","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,414782.5,414782.5,35514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382922,513671.00
05/16/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1463382903,"274151322000094","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,550226.8,550226.8,25457,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382924,513672.00
05/16/2016 03:15,2,0.000,ALERT,213.96,306.28,59.996,1463382903,"201051344000579","219011344069620",0.00,7.70,0,303.28,307.78,0.0,0.0,0.000,415555.7,415555.7,11122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382925,513673.00
05/16/2016 03:15,2,0.000,ALERT,213.51,303.88,59.996,1463382903,"201051344000890","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,411920.2,411920.2,35532,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382927,513674.00
05/16/2016 03:15,2,0.000,ALERT,213.96,303.88,60.012,1463382903,"201051344000438","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,414007.7,414007.7,35538,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382929,513675.00
05/16/2016 03:15,2,0.000,ALERT,213.96,302.98,59.996,1463382903,"201051344000417","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,406691.0,406691.0,35695,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382931,513676.00
05/16/2016 03:15,2,0.000,ALERT,213.51,305.08,59.996,1463382903,"274151322000083","219011344069620",0.00,8.50,0,302.07,306.58,0.0,0.0,0.000,676561.5,676561.5,24511,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382933,513677.00
05/16/2016 03:15,2,0.000,ALERT,214.19,304.78,60.007,1463382903,"274151322000076","219011344069620",0.00,8.50,0,302.07,306.58,0.0,0.0,0.000,720234.5,720234.5,24508,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382934,513678.00
05/16/2016 03:15,2,0.000,ALERT,213.74,306.28,59.981,1463382903,"201051344000868","219011344069620",0.00,7.70,0,303.28,308.09,0.0,0.0,0.000,400738.5,400738.5,30773,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382936,513679.00
05/16/2016 03:15,2,0.000,ALERT,213.51,305.68,60.002,1463382903,"274151322000095","219011344069620",0.00,7.70,0,303.28,307.18,0.0,0.0,0.000,712789.1,712789.1,24419,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382938,513680.00
05/16/2016 03:15,2,0.000,ALERT,213.51,305.68,60.028,1463382903,"201051344000988","219011344069620",0.00,7.70,0,300.27,306.58,0.0,0.0,0.000,397903.3,397903.3,31070,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382940,513681.00
05/16/2016 03:15,2,0.000,ALERT,213.29,303.28,59.959,1463382903,"201051344001025","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,411756.8,411756.8,35585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382942,513682.00
05/16/2016 03:15,2,0.000,ALERT,213.74,305.98,60.002,1463382903,"201051344000458","219011344069620",0.00,8.50,0,303.28,307.48,0.0,0.0,0.000,408689.6,408689.6,30991,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382943,513683.00
05/16/2016 03:15,2,0.000,ALERT,214.64,305.98,60.039,1463382903,"201051344000853","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,407257.2,407257.2,30591,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382945,513684.00
05/16/2016 03:15,2,0.000,ALERT,213.96,303.88,60.002,1463382903,"201051344000685","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,413525.2,413525.2,35425,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382947,513685.00
05/16/2016 03:15,2,0.000,ALERT,213.96,303.58,60.002,1463382903,"201051344000917","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,410429.3,410429.3,35425,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382949,513686.00
05/16/2016 03:15,2,0.000,ALERT,214.19,304.18,60.002,1463382903,"201051344001145","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,415604.9,415604.9,35278,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382950,513687.00
05/16/2016 03:15,2,0.000,ALERT,213.74,302.98,59.970,1463382903,"201051344000651","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,407802.9,407802.9,35643,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382952,513688.00
05/16/2016 03:15,2,0.000,ALERT,213.06,304.78,59.981,1463382903,"274151322000088","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,654400.6,654400.6,24178,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382954,513689.00
05/16/2016 03:15,2,0.000,ALERT,214.19,304.18,60.034,1463382903,"274151322000068","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,549907.8,549907.8,25666,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382956,513690.00
05/16/2016 03:15,2,0.000,ALERT,213.06,303.28,60.034,1463382903,"201051344001135","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,403935.9,403935.9,35584,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382958,513691.00
05/16/2016 03:15,2,0.000,ALERT,213.74,306.58,59.975,1463382903,"201051344000594","219011344069620",0.00,7.70,0,302.37,307.48,0.0,0.0,0.000,412386.4,412386.4,31032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382959,513692.00
05/16/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1463382903,"201051344001203","219011344069620",0.00,7.70,0,300.27,306.88,0.0,0.0,0.000,410763.8,410763.8,35609,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382961,513693.00
05/16/2016 03:15,2,0.000,ALERT,213.29,305.08,60.002,1463382903,"274151322000054","219011344069620",0.00,9.70,0,301.77,306.58,0.0,0.0,0.000,668511.9,668511.9,24210,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382963,513694.00
05/16/2016 03:15,2,0.000,ALERT,214.19,305.38,60.018,1463382903,"201051344000867","219011344069620",0.00,8.00,0,302.07,307.48,0.0,0.0,0.000,400020.3,400020.3,31036,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382965,513695.00
