ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 03:15,2,0.000,ALERT,213.74,303.58,59.959,1463382903,"201051344001093","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,409488.4,409488.4,35473,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382967,513696.00
05/16/2016 03:15,2,0.000,ALERT,213.74,305.38,59.959,1463382903,"201051344000900","219011344069620",0.00,7.30,0,302.07,307.18,0.0,0.0,0.000,415605.4,415605.4,30422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382969,513697.00
05/16/2016 03:15,2,0.000,ALERT,213.96,305.08,60.007,1463382903,"201051344000648","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,407716.4,407716.4,30720,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382971,513698.00
05/16/2016 03:15,2,0.000,ALERT,213.96,305.98,60.007,1463382903,"201051344000569","219011344069620",0.00,7.70,0,303.58,308.09,0.0,0.0,0.000,416779.6,416779.6,30353,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382973,513699.00
05/16/2016 03:15,2,0.000,ALERT,213.96,305.68,60.018,1463382903,"201051344000983","219011344069620",0.00,7.70,0,302.98,307.48,0.0,0.0,0.000,408221.5,408221.5,30825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382974,513700.00
05/16/2016 03:15,2,0.000,ALERT,213.96,305.08,60.007,1463382903,"201051344001158","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,402822.9,402822.9,31092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463382976,513701.00
05/16/2016 03:15,2,0.000,ALERT,214.41,306.28,60.007,1463382903,"201051344000576","219011344069620",0.00,7.30,0,302.37,307.48,0.0,0.0,0.000,409753.1,409753.1,30498,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382978,513702.00
05/16/2016 03:15,2,0.000,ALERT,213.74,304.48,60.028,1463382903,"274151322000087","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,642243.8,642243.8,24291,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463382980,513703.00
05/16/2016 03:30,2,0.000,ALERT,214.19,305.68,59.933,1463383803,"201051344000645","219011344069620",0.00,7.70,0,303.58,307.18,0.0,0.0,0.000,409251.2,409251.2,30641,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383805,513704.00
05/16/2016 03:30,2,0.000,ALERT,213.51,304.18,59.928,1463383803,"274151322000085","219011344069620",0.00,8.50,0,302.98,306.58,0.0,0.0,0.000,670585.4,670585.4,24215,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383807,513705.00
05/16/2016 03:30,2,0.000,ALERT,214.41,305.08,59.917,1463383803,"201051344000633","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,400363.9,400363.9,31114,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383809,513706.00
05/16/2016 03:30,2,0.000,ALERT,213.96,305.68,59.996,1463383803,"201051344000469","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,401566.1,401566.1,31049,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383810,513707.00
05/16/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1463383803,"201051344000646","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,405487.5,405487.5,35607,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383812,513708.00
05/16/2016 03:30,2,0.000,ALERT,213.06,304.48,59.949,1463383803,"274151322000052","219011344069620",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,682710.6,682710.6,24438,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383814,513709.00
05/16/2016 03:30,2,0.000,ALERT,213.96,303.88,60.002,1463383803,"201051344000585","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,411986.1,411986.1,35617,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383816,513710.00
05/16/2016 03:30,2,0.000,ALERT,213.51,303.88,59.938,1463383803,"201051344001230","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,409188.6,409188.6,35412,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383818,513711.00
05/16/2016 03:30,2,0.000,ALERT,213.96,304.48,59.975,1463383803,"201051344000582","219011344069620",0.00,7.30,0,302.68,305.98,0.0,0.0,0.000,402652.1,402652.1,35583,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383820,513712.00
05/16/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1463383803,"201051344000955","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,414782.5,414782.5,35516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383821,513713.00
05/16/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1463383803,"274151322000094","219011344069620",0.00,8.00,0,302.37,305.68,0.0,0.0,0.000,550226.8,550226.8,25459,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383823,513714.00
05/16/2016 03:30,2,0.000,ALERT,213.96,305.98,59.922,1463383803,"201051344000579","219011344069620",0.00,7.70,0,304.18,308.09,0.0,0.0,0.000,415555.7,415555.7,11124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383825,513715.00
05/16/2016 03:30,2,0.000,ALERT,213.51,303.88,59.991,1463383803,"201051344000890","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,411920.2,411920.2,35534,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383827,513716.00
05/16/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1463383803,"201051344000438","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,414007.7,414007.7,35540,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383829,513717.00
05/16/2016 03:30,2,0.000,ALERT,213.74,302.98,59.970,1463383803,"201051344000417","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,406691.0,406691.0,35697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383831,513718.00
05/16/2016 03:30,2,0.000,ALERT,213.29,303.58,59.970,1463383803,"274151322000083","219011344069620",0.00,8.50,0,302.98,306.88,0.0,0.0,0.000,676561.5,676561.5,24513,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383833,513719.00
05/16/2016 03:30,2,0.000,ALERT,213.96,304.18,59.986,1463383803,"274151322000076","219011344069620",0.00,8.50,0,302.98,306.88,0.0,0.0,0.000,720234.5,720234.5,24510,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383834,513720.00
05/16/2016 03:30,2,0.000,ALERT,213.74,306.28,59.991,1463383803,"201051344000868","219011344069620",0.00,7.30,0,304.48,308.09,0.0,0.0,0.000,400738.5,400738.5,30775,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383836,513721.00
05/16/2016 03:30,2,0.000,ALERT,213.29,304.78,59.970,1463383803,"274151322000095","219011344069620",0.00,7.70,0,303.88,307.18,0.0,0.0,0.000,712789.1,712789.1,24421,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383838,513722.00
05/16/2016 03:30,2,0.000,ALERT,213.74,305.38,59.975,1463383803,"201051344000988","219011344069620",0.00,7.70,0,301.47,307.18,0.0,0.0,0.000,397903.3,397903.3,31072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383840,513723.00
05/16/2016 03:30,2,0.000,ALERT,213.51,302.68,59.965,1463383803,"201051344001025","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,411756.8,411756.8,35587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383842,513724.00
05/16/2016 03:30,2,0.000,ALERT,213.74,305.98,59.970,1463383803,"201051344000458","219011344069620",0.00,8.50,0,304.18,308.09,0.0,0.0,0.000,408689.6,408689.6,30993,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383843,513725.00
05/16/2016 03:30,2,0.000,ALERT,214.41,305.68,59.975,1463383803,"201051344000853","219011344069620",0.00,7.30,0,303.88,307.18,0.0,0.0,0.000,407257.2,407257.2,30593,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383845,513726.00
05/16/2016 03:30,2,0.000,ALERT,214.19,303.88,59.970,1463383803,"201051344000685","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,413525.2,413525.2,35427,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383847,513727.00
05/16/2016 03:30,2,0.000,ALERT,213.74,302.98,59.965,1463383803,"201051344000917","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,410429.3,410429.3,35427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383849,513728.00
05/16/2016 03:30,2,0.000,ALERT,213.96,303.88,59.970,1463383803,"201051344001145","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,415604.9,415604.9,35280,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383851,513729.00
05/16/2016 03:30,2,0.000,ALERT,213.96,302.98,59.975,1463383803,"201051344000651","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,407802.9,407802.9,35645,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383852,513730.00
05/16/2016 03:30,2,0.000,ALERT,212.83,304.18,59.986,1463383803,"274151322000088","219011344069620",0.00,9.00,0,302.68,305.98,0.0,0.0,0.000,654400.6,654400.6,24180,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383854,513731.00
05/16/2016 03:30,2,0.000,ALERT,213.96,303.58,59.986,1463383803,"274151322000068","219011344069620",0.00,9.00,0,302.37,305.38,0.0,0.0,0.000,549907.8,549907.8,25668,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383856,513732.00
05/16/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1463383803,"201051344001135","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,403935.9,403935.9,35586,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383858,513733.00
05/16/2016 03:30,2,0.000,ALERT,213.51,305.68,59.975,1463383803,"201051344000594","219011344069620",0.00,7.70,0,303.58,308.09,0.0,0.0,0.000,412386.4,412386.4,31034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383860,513734.00
05/16/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1463383803,"201051344001203","219011344069620",0.00,7.70,0,301.77,307.18,0.0,0.0,0.000,410763.8,410763.8,35611,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383862,513735.00
05/16/2016 03:30,2,0.000,ALERT,213.06,304.78,59.975,1463383803,"274151322000054","219011344069620",0.00,9.00,0,302.68,306.58,0.0,0.0,0.000,668511.9,668511.9,24212,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383864,513736.00
05/16/2016 03:30,2,0.000,ALERT,213.96,305.08,59.944,1463383803,"201051344000867","219011344069620",0.00,8.00,0,303.28,307.78,0.0,0.0,0.000,400020.3,400020.3,31038,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383866,513737.00
05/16/2016 03:30,2,0.000,ALERT,213.51,302.98,59.944,1463383803,"201051344001093","219011344069620",0.00,8.50,0,301.77,305.08,0.0,0.0,0.000,409488.4,409488.4,35475,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383868,513738.00
05/16/2016 03:30,2,0.000,ALERT,213.51,304.78,59.944,1463383803,"201051344000900","219011344069620",0.00,7.30,0,303.58,307.18,0.0,0.0,0.000,415605.4,415605.4,30424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383869,513739.00
05/16/2016 03:30,2,0.000,ALERT,213.96,304.78,59.981,1463383803,"201051344000648","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,407716.4,407716.4,30722,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383871,513740.00
05/16/2016 03:30,2,0.000,ALERT,213.74,305.68,59.986,1463383803,"201051344000569","219011344069620",0.00,7.70,0,304.48,308.09,0.0,0.0,0.000,416779.6,416779.6,30355,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383873,513741.00
05/16/2016 03:30,2,0.000,ALERT,213.74,305.68,59.933,1463383803,"201051344000983","219011344069620",0.00,7.70,0,303.88,307.78,0.0,0.0,0.000,408221.5,408221.5,30827,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383875,513742.00
05/16/2016 03:30,2,0.000,ALERT,213.74,305.08,59.970,1463383803,"201051344001158","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,402822.9,402822.9,31094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383877,513743.00
05/16/2016 03:30,2,0.000,ALERT,214.19,305.68,60.007,1463383803,"201051344000576","219011344069620",0.00,7.30,0,303.58,307.78,0.0,0.0,0.000,409753.1,409753.1,30500,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463383878,513744.00
05/16/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1463383803,"274151322000087","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,642243.8,642243.8,24293,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463383880,513745.00
05/16/2016 03:45,2,0.000,ALERT,213.96,305.08,59.970,1463384703,"201051344000645","219011344069620",0.00,8.00,0,303.88,307.48,0.0,0.0,0.000,409251.2,409251.2,30643,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384705,513746.00
05/16/2016 03:45,2,0.000,ALERT,213.29,303.88,59.970,1463384703,"274151322000085","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,670585.4,670585.4,24217,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384706,513747.00
05/16/2016 03:45,2,0.000,ALERT,214.41,305.08,59.986,1463384703,"201051344000633","219011344069620",0.00,7.30,0,301.47,306.58,0.0,0.0,0.000,400363.9,400363.9,31116,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384708,513748.00
05/16/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1463384703,"201051344000469","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,401566.1,401566.1,31051,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384710,513749.00
05/16/2016 03:45,2,0.000,ALERT,213.29,303.58,59.996,1463384703,"201051344000646","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,405487.5,405487.5,35609,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384712,513750.00
05/16/2016 03:45,2,0.000,ALERT,212.83,304.18,60.002,1463384703,"274151322000052","219011344069620",0.00,8.50,0,301.47,306.28,0.0,0.0,0.000,682710.6,682710.6,24440,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384714,513751.00
05/16/2016 03:45,2,0.000,ALERT,213.51,303.88,60.007,1463384703,"201051344000585","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,411986.1,411986.1,35619,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384716,513752.00
05/16/2016 03:45,2,0.000,ALERT,213.74,304.18,60.007,1463384703,"201051344001230","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,409188.6,409188.6,35414,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384717,513753.00
05/16/2016 03:45,2,0.000,ALERT,214.19,304.78,59.991,1463384703,"201051344000582","219011344069620",0.00,7.30,0,302.68,305.98,0.0,0.0,0.000,402652.1,402652.1,35585,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384719,513754.00
05/16/2016 03:45,2,0.000,ALERT,213.06,303.58,60.002,1463384703,"201051344000955","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,414782.5,414782.5,35518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384721,513755.00
05/16/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1463384703,"274151322000094","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,550226.8,550226.8,25461,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384723,513756.00
05/16/2016 03:45,2,0.000,ALERT,213.74,306.28,59.991,1463384703,"201051344000579","219011344069620",0.00,8.00,0,304.18,307.78,0.0,0.0,0.000,415555.7,415555.7,11126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384724,513757.00
05/16/2016 03:45,2,0.000,ALERT,213.51,304.18,59.949,1463384703,"201051344000890","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,411920.2,411920.2,35536,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384726,513758.00
05/16/2016 03:45,2,0.000,ALERT,213.96,304.18,60.012,1463384703,"201051344000438","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,414007.7,414007.7,35542,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384728,513759.00
05/16/2016 03:45,2,0.000,ALERT,213.96,303.28,59.996,1463384703,"201051344000417","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,406691.0,406691.0,35699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384730,513760.00
05/16/2016 03:45,2,0.000,ALERT,213.06,304.18,59.996,1463384703,"274151322000083","219011344069620",0.00,8.50,0,301.77,306.28,0.0,0.0,0.000,676561.5,676561.5,24515,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384732,513761.00
05/16/2016 03:45,2,0.000,ALERT,213.74,304.18,59.991,1463384703,"274151322000076","219011344069620",0.00,8.50,0,301.77,306.28,0.0,0.0,0.000,720234.5,720234.5,24512,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384733,513762.00
05/16/2016 03:45,2,0.000,ALERT,213.74,305.98,60.012,1463384703,"201051344000868","219011344069620",0.00,7.30,0,304.18,307.78,0.0,0.0,0.000,400738.5,400738.5,30777,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384735,513763.00
05/16/2016 03:45,2,0.000,ALERT,213.06,305.68,60.002,1463384703,"274151322000095","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,712789.1,712789.1,24423,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384737,513764.00
05/16/2016 03:45,2,0.000,ALERT,213.51,305.08,59.991,1463384703,"201051344000988","219011344069620",0.00,7.70,0,300.87,306.58,0.0,0.0,0.000,397903.3,397903.3,31074,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384739,513765.00
05/16/2016 03:45,2,0.000,ALERT,213.29,302.68,60.002,1463384703,"201051344001025","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,411756.8,411756.8,35589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384741,513766.00
05/16/2016 03:45,2,0.000,ALERT,213.51,305.38,59.996,1463384703,"201051344000458","219011344069620",0.00,8.50,0,303.88,307.78,0.0,0.0,0.000,408689.6,408689.6,30995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384743,513767.00
05/16/2016 03:45,2,0.000,ALERT,214.41,305.38,59.986,1463384703,"201051344000853","219011344069620",0.00,7.30,0,303.58,307.18,0.0,0.0,0.000,407257.2,407257.2,30595,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384744,513768.00
05/16/2016 03:45,2,0.000,ALERT,213.96,303.58,59.986,1463384703,"201051344000685","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,413525.2,413525.2,35429,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384746,513769.00
05/16/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1463384703,"201051344000917","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,410429.3,410429.3,35429,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384748,513770.00
05/16/2016 03:45,2,0.000,ALERT,213.96,303.88,59.986,1463384703,"201051344001145","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,415604.9,415604.9,35282,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384750,513771.00
05/16/2016 03:45,2,0.000,ALERT,213.74,302.98,59.996,1463384703,"201051344000651","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,407802.9,407802.9,35647,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384752,513772.00
05/16/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1463384703,"274151322000088","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,654400.6,654400.6,24182,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384753,513773.00
05/16/2016 03:45,2,0.000,ALERT,213.74,303.28,59.970,1463384703,"274151322000068","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,549907.8,549907.8,25670,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384755,513774.00
05/16/2016 03:45,2,0.000,ALERT,213.29,303.58,59.996,1463384703,"201051344001135","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,403935.9,403935.9,35588,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384757,513775.00
05/16/2016 03:45,2,0.000,ALERT,213.51,306.28,60.007,1463384703,"201051344000594","219011344069620",0.00,7.70,0,302.98,307.48,0.0,0.0,0.000,412386.4,412386.4,31036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384759,513776.00
05/16/2016 03:45,2,0.000,ALERT,213.51,302.98,60.039,1463384703,"201051344001203","219011344069620",0.00,7.70,0,301.17,306.88,0.0,0.0,0.000,410763.8,410763.8,35613,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384761,513777.00
05/16/2016 03:45,2,0.000,ALERT,212.83,304.18,59.996,1463384703,"274151322000054","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,668511.9,668511.9,24214,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384762,513778.00
05/16/2016 03:45,2,0.000,ALERT,213.96,304.48,60.002,1463384703,"201051344000867","219011344069620",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,400020.3,400020.3,31040,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384764,513779.00
05/16/2016 03:45,2,0.000,ALERT,213.51,302.98,59.991,1463384703,"201051344001093","219011344069620",0.00,8.50,0,301.47,304.78,0.0,0.0,0.000,409488.4,409488.4,35477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384766,513780.00
05/16/2016 03:45,2,0.000,ALERT,213.51,305.08,59.986,1463384703,"201051344000900","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,415605.4,415605.4,30426,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384768,513781.00
05/16/2016 03:45,2,0.000,ALERT,213.96,304.48,59.986,1463384703,"201051344000648","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,407716.4,407716.4,30724,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384769,513782.00
05/16/2016 03:45,2,0.000,ALERT,213.51,305.38,59.981,1463384703,"201051344000569","219011344069620",0.00,7.70,0,304.18,307.78,0.0,0.0,0.000,416779.6,416779.6,30357,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384771,513783.00
05/16/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1463384703,"201051344000983","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,408221.5,408221.5,30829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384773,513784.00
05/16/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1463384703,"201051344001158","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,402822.9,402822.9,31096,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384775,513785.00
05/16/2016 03:45,2,0.000,ALERT,213.96,305.68,59.991,1463384703,"201051344000576","219011344069620",0.00,7.30,0,303.58,307.18,0.0,0.0,0.000,409753.1,409753.1,30502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463384777,513786.00
05/16/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1463384703,"274151322000087","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,642243.8,642243.8,24295,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463384779,513787.00
05/16/2016 04:00,2,0.000,ALERT,213.96,304.48,59.970,1463385603,"201051344000645","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,409251.2,409251.2,30645,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385605,513788.00
05/16/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1463385603,"274151322000085","219011344069620",0.00,8.50,0,302.68,305.98,0.0,0.0,0.000,670585.4,670585.4,24219,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385607,513789.00
05/16/2016 04:00,2,0.000,ALERT,214.19,304.48,59.949,1463385603,"201051344000633","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,400363.9,400363.9,31118,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385609,513790.00
05/16/2016 04:00,2,0.000,ALERT,213.74,304.48,60.002,1463385603,"201051344000469","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,401566.1,401566.1,31053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385610,513791.00
05/16/2016 04:00,2,0.000,ALERT,213.06,303.28,59.954,1463385603,"201051344000646","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,405487.5,405487.5,35611,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385612,513792.00
05/16/2016 04:00,2,0.000,ALERT,213.06,303.58,59.991,1463385603,"274151322000052","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,682710.6,682710.6,24442,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385614,513793.00
05/16/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1463385603,"201051344000585","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,411986.1,411986.1,35621,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385616,513794.00
05/16/2016 04:00,2,0.000,ALERT,213.29,303.58,59.965,1463385603,"201051344001230","219011344069620",0.00,7.70,0,302.37,305.68,0.0,0.0,0.000,409188.6,409188.6,35416,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385618,513795.00
05/16/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1463385603,"201051344000582","219011344069620",0.00,7.30,0,302.98,305.98,0.0,0.0,0.000,402652.1,402652.1,35587,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385620,513796.00
05/16/2016 04:00,2,0.000,ALERT,213.06,303.58,59.917,1463385603,"201051344000955","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,414782.5,414782.5,35520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385621,513797.00
05/16/2016 04:00,2,0.000,ALERT,213.51,304.18,59.949,1463385603,"274151322000094","219011344069620",0.00,8.00,0,302.07,305.38,0.0,0.0,0.000,550226.8,550226.8,25463,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385623,513798.00
05/16/2016 04:00,2,0.000,ALERT,213.74,305.38,59.959,1463385603,"201051344000579","219011344069620",0.00,8.00,0,304.48,307.78,0.0,0.0,0.000,415555.7,415555.7,11128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385625,513799.00
05/16/2016 04:00,2,0.000,ALERT,213.29,303.88,59.938,1463385603,"201051344000890","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,411920.2,411920.2,35538,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385627,513800.00
05/16/2016 04:00,2,0.000,ALERT,213.29,302.98,59.944,1463385603,"201051344000438","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,414007.7,414007.7,35544,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385629,513801.00
05/16/2016 04:00,2,0.000,ALERT,213.29,302.37,59.959,1463385603,"201051344000417","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,406691.0,406691.0,35701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385631,513802.00
05/16/2016 04:00,2,0.000,ALERT,213.74,304.78,59.954,1463385603,"274151322000083","219011344069620",0.00,8.50,0,302.98,306.28,0.0,0.0,0.000,676561.5,676561.5,24517,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385632,513803.00
05/16/2016 04:00,2,0.000,ALERT,213.96,304.18,59.944,1463385603,"274151322000076","219011344069620",0.00,8.50,0,302.68,306.28,0.0,0.0,0.000,720234.5,720234.5,24514,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385634,513804.00
05/16/2016 04:00,2,0.000,ALERT,213.51,305.68,59.959,1463385603,"201051344000868","219011344069620",0.00,7.70,0,303.58,307.78,0.0,0.0,0.000,400738.5,400738.5,30779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385636,513805.00
05/16/2016 04:00,2,0.000,ALERT,213.51,305.38,59.944,1463385603,"274151322000095","219011344069620",0.00,7.70,0,303.58,306.88,0.0,0.0,0.000,712789.1,712789.1,24425,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385638,513806.00
05/16/2016 04:00,2,0.000,ALERT,213.29,304.78,59.954,1463385603,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.58,0.0,0.0,0.000,397903.3,397903.3,31076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385640,513807.00
05/16/2016 04:00,2,0.000,ALERT,213.06,302.37,59.949,1463385603,"201051344001025","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,411756.8,411756.8,35591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385642,513808.00
05/16/2016 04:00,2,0.000,ALERT,213.51,304.78,59.901,1463385603,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,408689.6,408689.6,30997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385643,513809.00
05/16/2016 04:00,2,0.000,ALERT,214.19,304.78,59.959,1463385603,"201051344000853","219011344069620",0.00,7.70,0,302.68,307.18,0.0,0.0,0.000,407257.2,407257.2,30597,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385645,513810.00
05/16/2016 04:00,2,0.000,ALERT,213.74,303.28,59.954,1463385603,"201051344000685","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,413525.2,413525.2,35431,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385647,513811.00
05/16/2016 04:00,2,0.000,ALERT,213.51,302.37,59.954,1463385603,"201051344000917","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,410429.3,410429.3,35431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385649,513812.00
05/16/2016 04:00,2,0.000,ALERT,213.51,303.28,59.949,1463385603,"201051344001145","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,415604.9,415604.9,35284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385651,513813.00
05/16/2016 04:00,2,0.000,ALERT,213.29,302.37,59.949,1463385603,"201051344000651","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,407802.9,407802.9,35649,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385653,513814.00
05/16/2016 04:00,2,0.000,ALERT,213.29,304.48,59.944,1463385603,"274151322000088","219011344069620",0.00,9.00,0,302.37,305.68,0.0,0.0,0.000,654400.6,654400.6,24184,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385654,513815.00
05/16/2016 04:00,2,0.000,ALERT,214.41,303.88,59.970,1463385603,"274151322000068","219011344069620",0.00,9.30,0,302.07,305.08,0.0,0.0,0.000,549907.8,549907.8,25672,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385656,513816.00
05/16/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1463385603,"201051344001135","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,403935.9,403935.9,35590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385658,513817.00
05/16/2016 04:00,2,0.000,ALERT,213.51,305.68,59.954,1463385603,"201051344000594","219011344069620",0.00,7.30,0,302.68,307.48,0.0,0.0,0.000,412386.4,412386.4,31038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385660,513818.00
05/16/2016 04:00,2,0.000,ALERT,213.29,302.68,59.991,1463385603,"201051344001203","219011344069620",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,410763.8,410763.8,35615,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385662,513819.00
05/16/2016 04:00,2,0.000,ALERT,213.51,305.08,59.944,1463385603,"274151322000054","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,668511.9,668511.9,24216,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385663,513820.00
05/16/2016 04:00,2,0.000,ALERT,213.96,304.78,59.986,1463385603,"201051344000867","219011344069620",0.00,8.00,0,302.37,307.18,0.0,0.0,0.000,400020.3,400020.3,31042,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385665,513821.00
05/16/2016 04:00,2,0.000,ALERT,213.29,303.28,59.944,1463385603,"201051344001093","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,409488.4,409488.4,35479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385667,513822.00
05/16/2016 04:00,2,0.000,ALERT,213.51,304.78,59.954,1463385603,"201051344000900","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,415605.4,415605.4,30428,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385669,513823.00
05/16/2016 04:00,2,0.000,ALERT,213.96,304.48,59.938,1463385603,"201051344000648","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,407716.4,407716.4,30726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385671,513824.00
05/16/2016 04:00,2,0.000,ALERT,213.96,305.68,59.954,1463385603,"201051344000569","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,416779.6,416779.6,30359,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385672,513825.00
05/16/2016 04:00,2,0.000,ALERT,213.74,305.38,59.975,1463385603,"201051344000983","219011344069620",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,408221.5,408221.5,30831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385674,513826.00
05/16/2016 04:00,2,0.000,ALERT,213.74,305.08,59.944,1463385603,"201051344001158","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,402822.9,402822.9,31098,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463385676,513827.00
05/16/2016 04:00,2,0.000,ALERT,214.19,305.38,59.949,1463385603,"201051344000576","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,409753.1,409753.1,30504,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385678,513828.00
05/16/2016 04:00,2,0.000,ALERT,213.51,303.28,59.949,1463385603,"274151322000087","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,642243.8,642243.8,24297,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463385680,513829.00
05/16/2016 04:15,2,0.000,ALERT,213.96,304.48,60.023,1463386504,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,409251.2,409251.2,30647,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386506,513830.00
05/16/2016 04:15,2,0.000,ALERT,213.29,304.18,59.996,1463386504,"274151322000085","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,670585.4,670585.4,24221,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386508,513831.00
05/16/2016 04:15,2,0.000,ALERT,214.41,304.48,60.018,1463386504,"201051344000633","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,400363.9,400363.9,31120,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386510,513832.00
05/16/2016 04:15,2,0.000,ALERT,213.74,304.48,60.023,1463386504,"201051344000469","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,401566.1,401566.1,31055,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386511,513833.00
05/16/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1463386504,"201051344000646","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,405487.5,405487.5,35613,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386513,513834.00
05/16/2016 04:15,2,0.000,ALERT,212.83,304.48,59.981,1463386504,"274151322000052","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,682710.6,682710.6,24444,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386515,513835.00
05/16/2016 04:15,2,0.000,ALERT,213.51,303.58,59.991,1463386504,"201051344000585","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,411986.1,411986.1,35623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386517,513836.00
05/16/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1463386504,"201051344001230","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,409188.6,409188.6,35418,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386519,513837.00
05/16/2016 04:15,2,0.000,ALERT,213.96,304.18,59.986,1463386504,"201051344000582","219011344069620",0.00,7.30,0,302.07,305.38,0.0,0.0,0.000,402652.1,402652.1,35589,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386521,513838.00
05/16/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1463386504,"201051344000955","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,414782.5,414782.5,35522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386522,513839.00
05/16/2016 04:15,2,0.000,ALERT,213.29,303.58,60.002,1463386504,"274151322000094","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,550226.8,550226.8,25465,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386524,513840.00
