ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 04:15,2,0.000,ALERT,213.51,305.08,59.975,1463386504,"201051344000579","219011344069620",0.00,7.70,0,303.28,307.48,0.0,0.0,0.000,415555.7,415555.7,11130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386526,513841.00
05/16/2016 04:15,2,0.000,ALERT,213.51,304.18,59.986,1463386504,"201051344000890","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,411920.2,411920.2,35540,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463386528,513842.00
05/16/2016 04:15,2,0.000,ALERT,213.51,303.28,59.954,1463386504,"201051344000438","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,414007.7,414007.7,35546,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463386530,513843.00
05/16/2016 04:15,2,0.000,ALERT,213.74,302.68,59.975,1463386504,"201051344000417","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,406691.0,406691.0,35703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386532,513844.00
05/16/2016 04:15,2,0.000,ALERT,213.29,304.18,59.970,1463386504,"274151322000083","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,676561.5,676561.5,24519,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386533,513845.00
05/16/2016 04:15,2,0.000,ALERT,213.74,303.88,59.975,1463386504,"274151322000076","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,720234.5,720234.5,24516,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386535,513846.00
05/16/2016 04:15,2,0.000,ALERT,213.51,305.38,59.981,1463386504,"201051344000868","219011344069620",0.00,7.70,0,303.28,307.18,0.0,0.0,0.000,400738.5,400738.5,30781,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463386537,513847.00
05/16/2016 04:15,2,0.000,ALERT,213.29,305.08,59.970,1463386504,"274151322000095","219011344069620",0.00,7.70,0,302.98,306.88,0.0,0.0,0.000,712789.1,712789.1,24427,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386539,513848.00
05/16/2016 04:15,2,0.000,ALERT,213.29,304.18,59.970,1463386504,"201051344000988","219011344069620",0.00,7.70,0,299.97,306.58,0.0,0.0,0.000,397903.3,397903.3,31078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386541,513849.00
05/16/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1463386504,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,411756.8,411756.8,35593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386543,513850.00
05/16/2016 04:15,2,0.000,ALERT,213.74,304.78,59.975,1463386504,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.18,0.0,0.0,0.000,408689.6,408689.6,30999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386544,513851.00
05/16/2016 04:15,2,0.000,ALERT,214.19,304.48,59.981,1463386504,"201051344000853","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,407257.2,407257.2,30599,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386546,513852.00
05/16/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1463386504,"201051344000685","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,413525.2,413525.2,35433,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386548,513853.00
05/16/2016 04:15,2,0.000,ALERT,213.74,302.68,59.965,1463386504,"201051344000917","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,410429.3,410429.3,35433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386550,513854.00
05/16/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1463386504,"201051344001145","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,415604.9,415604.9,35286,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386552,513855.00
05/16/2016 04:15,2,0.000,ALERT,213.51,302.37,60.012,1463386504,"201051344000651","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,407802.9,407802.9,35651,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386553,513856.00
05/16/2016 04:15,2,0.000,ALERT,212.83,303.58,59.933,1463386504,"274151322000088","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,654400.6,654400.6,24186,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386555,513857.00
05/16/2016 04:15,2,0.000,ALERT,213.74,302.98,59.981,1463386504,"274151322000068","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,549907.8,549907.8,25674,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386557,513858.00
05/16/2016 04:15,2,0.000,ALERT,213.29,303.28,59.944,1463386504,"201051344001135","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,403935.9,403935.9,35592,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386559,513859.00
05/16/2016 04:15,2,0.000,ALERT,213.51,305.08,59.981,1463386504,"201051344000594","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,412386.4,412386.4,31040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386560,513860.00
05/16/2016 04:15,2,0.000,ALERT,213.51,302.98,59.981,1463386504,"201051344001203","219011344069620",0.00,7.70,0,300.87,306.58,0.0,0.0,0.000,410763.8,410763.8,35617,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386562,513861.00
05/16/2016 04:15,2,0.000,ALERT,213.06,304.78,59.981,1463386504,"274151322000054","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,668511.9,668511.9,24218,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386564,513862.00
05/16/2016 04:15,2,0.000,ALERT,213.96,304.48,59.954,1463386504,"201051344000867","219011344069620",0.00,8.50,0,302.37,306.88,0.0,0.0,0.000,400020.3,400020.3,31044,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386566,513863.00
05/16/2016 04:15,2,0.000,ALERT,213.51,302.98,59.954,1463386504,"201051344001093","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,409488.4,409488.4,35481,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386568,513864.00
05/16/2016 04:15,2,0.000,ALERT,213.74,304.78,59.986,1463386504,"201051344000900","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,415605.4,415605.4,30430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386569,513865.00
05/16/2016 04:15,2,0.000,ALERT,213.96,303.88,60.012,1463386504,"201051344000648","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,407716.4,407716.4,30728,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386571,513866.00
05/16/2016 04:15,2,0.000,ALERT,213.74,305.08,59.986,1463386504,"201051344000569","219011344069620",0.00,7.70,0,303.28,307.78,0.0,0.0,0.000,416779.6,416779.6,30361,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386573,513867.00
05/16/2016 04:15,2,0.000,ALERT,213.74,305.08,59.996,1463386504,"201051344000983","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,408221.5,408221.5,30833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386575,513868.00
05/16/2016 04:15,2,0.000,ALERT,213.74,304.48,59.981,1463386504,"201051344001158","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,402822.9,402822.9,31100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386577,513869.00
05/16/2016 04:15,2,0.000,ALERT,214.19,305.38,59.981,1463386504,"201051344000576","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,409753.1,409753.1,30506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386579,513870.00
05/16/2016 04:15,2,0.000,ALERT,213.29,303.28,59.959,1463386504,"274151322000087","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,642243.8,642243.8,24299,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463386580,513871.00
05/16/2016 04:30,2,0.000,ALERT,214.41,305.08,59.996,1463387403,"201051344000645","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,409251.2,409251.2,30649,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387405,513872.00
05/16/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1463387403,"274151322000085","219011344069620",0.00,9.00,0,302.68,306.58,0.0,0.0,0.000,670585.4,670585.4,24223,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387407,513873.00
05/16/2016 04:30,2,0.000,ALERT,214.19,304.48,59.975,1463387403,"201051344000633","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,400363.9,400363.9,31122,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387409,513874.00
05/16/2016 04:30,2,0.000,ALERT,213.96,304.78,60.007,1463387403,"201051344000469","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,401566.1,401566.1,31057,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387411,513875.00
05/16/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1463387403,"201051344000646","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,405487.5,405487.5,35615,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387413,513876.00
05/16/2016 04:30,2,0.000,ALERT,213.29,304.48,59.986,1463387403,"274151322000052","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,682710.6,682710.6,24446,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387415,513877.00
05/16/2016 04:30,2,0.000,ALERT,213.74,303.58,59.991,1463387403,"201051344000585","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,411986.1,411986.1,35625,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387416,513878.00
05/16/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1463387403,"201051344001230","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,409188.6,409188.6,35420,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387418,513879.00
05/16/2016 04:30,2,0.000,ALERT,214.19,304.48,59.986,1463387403,"201051344000582","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,402652.1,402652.1,35591,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387420,513880.00
05/16/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1463387403,"201051344000955","219011344069620",0.00,8.00,0,301.47,304.78,0.0,0.0,0.000,414782.5,414782.5,35524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387422,513881.00
05/16/2016 04:30,2,0.000,ALERT,213.29,303.28,60.012,1463387403,"274151322000094","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,550226.8,550226.8,25467,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387424,513882.00
05/16/2016 04:30,2,0.000,ALERT,213.96,305.68,59.986,1463387403,"201051344000579","219011344069620",0.00,8.00,0,303.28,307.48,0.0,0.0,0.000,415555.7,415555.7,11132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387425,513883.00
05/16/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1463387403,"201051344000890","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,411920.2,411920.2,35542,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387427,513884.00
05/16/2016 04:30,2,0.000,ALERT,213.74,303.58,59.981,1463387403,"201051344000438","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,414007.7,414007.7,35548,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387429,513885.00
05/16/2016 04:30,2,0.000,ALERT,213.96,302.98,59.949,1463387403,"201051344000417","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,406691.0,406691.0,35705,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387431,513886.00
05/16/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1463387403,"274151322000083","219011344069620",0.00,8.50,0,302.98,306.58,0.0,0.0,0.000,676561.5,676561.5,24521,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387432,513887.00
05/16/2016 04:30,2,0.000,ALERT,213.96,304.18,59.981,1463387403,"274151322000076","219011344069620",0.00,8.50,0,302.37,306.88,0.0,0.0,0.000,720234.5,720234.5,24518,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387434,513888.00
05/16/2016 04:30,2,0.000,ALERT,213.96,305.98,59.986,1463387403,"201051344000868","219011344069620",0.00,7.30,0,303.28,307.48,0.0,0.0,0.000,400738.5,400738.5,30783,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387436,513889.00
05/16/2016 04:30,2,0.000,ALERT,213.29,304.78,59.970,1463387403,"274151322000095","219011344069620",0.00,8.00,0,303.88,307.48,0.0,0.0,0.000,712789.1,712789.1,24429,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387438,513890.00
05/16/2016 04:30,2,0.000,ALERT,213.51,304.78,59.981,1463387403,"201051344000988","219011344069620",0.00,8.00,0,299.97,306.28,0.0,0.0,0.000,397903.3,397903.3,31080,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387440,513891.00
05/16/2016 04:30,2,0.000,ALERT,213.51,302.68,59.986,1463387403,"201051344001025","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,411756.8,411756.8,35595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387442,513892.00
05/16/2016 04:30,2,0.000,ALERT,213.51,305.08,59.981,1463387403,"201051344000458","219011344069620",0.00,9.00,0,302.68,307.48,0.0,0.0,0.000,408689.6,408689.6,31001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387443,513893.00
05/16/2016 04:30,2,0.000,ALERT,214.41,305.08,59.981,1463387403,"201051344000853","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,407257.2,407257.2,30601,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387445,513894.00
05/16/2016 04:30,2,0.000,ALERT,214.19,303.58,59.965,1463387403,"201051344000685","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,413525.2,413525.2,35435,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387447,513895.00
05/16/2016 04:30,2,0.000,ALERT,213.96,302.98,59.949,1463387403,"201051344000917","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,410429.3,410429.3,35435,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387449,513896.00
05/16/2016 04:30,2,0.000,ALERT,214.19,303.88,59.975,1463387403,"201051344001145","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,415604.9,415604.9,35288,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387451,513897.00
05/16/2016 04:30,2,0.000,ALERT,213.51,302.37,59.970,1463387403,"201051344000651","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,407802.9,407802.9,35653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387453,513898.00
05/16/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1463387403,"274151322000088","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,654400.6,654400.6,24188,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387455,513899.00
05/16/2016 04:30,2,0.000,ALERT,213.96,302.98,59.996,1463387403,"274151322000068","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,549907.8,549907.8,25676,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387456,513900.00
05/16/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1463387403,"201051344001135","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,403935.9,403935.9,35594,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387458,513901.00
05/16/2016 04:30,2,0.000,ALERT,213.51,305.68,59.965,1463387403,"201051344000594","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,412386.4,412386.4,31042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387460,513902.00
05/16/2016 04:30,2,0.000,ALERT,213.74,303.28,60.018,1463387403,"201051344001203","219011344069620",0.00,7.70,0,301.17,306.88,0.0,0.0,0.000,410763.8,410763.8,35619,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387462,513903.00
05/16/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1463387403,"274151322000054","219011344069620",0.00,9.30,0,302.37,306.58,0.0,0.0,0.000,668511.9,668511.9,24220,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387463,513904.00
05/16/2016 04:30,2,0.000,ALERT,214.19,304.78,60.023,1463387403,"201051344000867","219011344069620",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,400020.3,400020.3,31046,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387465,513905.00
05/16/2016 04:30,2,0.000,ALERT,213.51,303.28,59.991,1463387403,"201051344001093","219011344069620",0.00,9.00,0,301.47,304.78,0.0,0.0,0.000,409488.4,409488.4,35483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387467,513906.00
05/16/2016 04:30,2,0.000,ALERT,213.51,304.78,59.975,1463387403,"201051344000900","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,415605.4,415605.4,30432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387469,513907.00
05/16/2016 04:30,2,0.000,ALERT,213.96,304.48,59.986,1463387403,"201051344000648","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,407716.4,407716.4,30730,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387471,513908.00
05/16/2016 04:30,2,0.000,ALERT,213.74,305.68,59.981,1463387403,"201051344000569","219011344069620",0.00,8.00,0,303.28,307.48,0.0,0.0,0.000,416779.6,416779.6,30363,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387473,513909.00
05/16/2016 04:30,2,0.000,ALERT,213.74,305.08,59.986,1463387403,"201051344000983","219011344069620",0.00,8.00,0,302.98,306.88,0.0,0.0,0.000,408221.5,408221.5,30835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387474,513910.00
05/16/2016 04:30,2,0.000,ALERT,213.96,305.08,60.012,1463387403,"201051344001158","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,402822.9,402822.9,31102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463387476,513911.00
05/16/2016 04:30,2,0.000,ALERT,214.19,305.68,59.975,1463387403,"201051344000576","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,409753.1,409753.1,30508,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387478,513912.00
05/16/2016 04:30,2,0.000,ALERT,213.51,303.28,59.938,1463387403,"274151322000087","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,642243.8,642243.8,24301,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463387480,513913.00
05/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.975,1463388303,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,409251.2,409251.2,30651,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388305,513914.00
05/16/2016 04:45,2,0.000,ALERT,213.29,303.58,59.928,1463388303,"274151322000085","219011344069620",0.00,9.00,0,302.37,305.68,0.0,0.0,0.000,670585.4,670585.4,24225,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388307,513915.00
05/16/2016 04:45,2,0.000,ALERT,214.19,304.78,59.975,1463388303,"201051344000633","219011344069620",0.00,7.30,0,301.17,306.28,0.0,0.0,0.000,400363.9,400363.9,31124,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388309,513916.00
05/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.965,1463388303,"201051344000469","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,401566.1,401566.1,31059,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388310,513917.00
05/16/2016 04:45,2,0.000,ALERT,213.06,302.68,59.959,1463388303,"201051344000646","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,405487.5,405487.5,35617,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388312,513918.00
05/16/2016 04:45,2,0.000,ALERT,213.06,303.58,59.965,1463388303,"274151322000052","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,682710.6,682710.6,24448,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388314,513919.00
05/16/2016 04:45,2,0.000,ALERT,213.74,302.98,59.975,1463388303,"201051344000585","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,411986.1,411986.1,35627,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388316,513920.00
05/16/2016 04:45,2,0.000,ALERT,213.51,303.28,59.975,1463388303,"201051344001230","219011344069620",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,409188.6,409188.6,35422,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388318,513921.00
05/16/2016 04:45,2,0.000,ALERT,213.96,303.88,59.949,1463388303,"201051344000582","219011344069620",0.00,7.30,0,302.37,305.68,0.0,0.0,0.000,402652.1,402652.1,35593,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388320,513922.00
05/16/2016 04:45,2,0.000,ALERT,213.06,302.68,59.996,1463388303,"201051344000955","219011344069620",0.00,7.70,0,301.47,304.78,0.0,0.0,0.000,414782.5,414782.5,35526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388321,513923.00
05/16/2016 04:45,2,0.000,ALERT,213.29,303.58,59.933,1463388303,"274151322000094","219011344069620",0.00,8.00,0,301.77,305.08,0.0,0.0,0.000,550226.8,550226.8,25469,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388323,513924.00
05/16/2016 04:45,2,0.000,ALERT,213.74,305.68,59.959,1463388303,"201051344000579","219011344069620",0.00,8.00,0,303.58,307.48,0.0,0.0,0.000,415555.7,415555.7,11134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388325,513925.00
05/16/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1463388303,"201051344000890","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,411920.2,411920.2,35544,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388327,513926.00
05/16/2016 04:45,2,0.000,ALERT,213.74,302.98,59.975,1463388303,"201051344000438","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,414007.7,414007.7,35550,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388329,513927.00
05/16/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1463388303,"201051344000417","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,406691.0,406691.0,35707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388331,513928.00
05/16/2016 04:45,2,0.000,ALERT,213.29,304.18,59.965,1463388303,"274151322000083","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,676561.5,676561.5,24523,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388332,513929.00
05/16/2016 04:45,2,0.000,ALERT,213.74,303.88,59.938,1463388303,"274151322000076","219011344069620",0.00,8.50,0,302.37,305.98,0.0,0.0,0.000,720234.5,720234.5,24520,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388334,513930.00
05/16/2016 04:45,2,0.000,ALERT,213.74,305.68,59.959,1463388303,"201051344000868","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,400738.5,400738.5,30785,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388336,513931.00
05/16/2016 04:45,2,0.000,ALERT,213.29,305.38,59.944,1463388303,"274151322000095","219011344069620",0.00,7.70,0,303.28,306.58,0.0,0.0,0.000,712789.1,712789.1,24431,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388338,513932.00
05/16/2016 04:45,2,0.000,ALERT,213.51,304.78,59.954,1463388303,"201051344000988","219011344069620",0.00,8.00,0,300.57,306.58,0.0,0.0,0.000,397903.3,397903.3,31082,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388340,513933.00
05/16/2016 04:45,2,0.000,ALERT,213.06,302.07,59.996,1463388303,"201051344001025","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,411756.8,411756.8,35597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388342,513934.00
05/16/2016 04:45,2,0.000,ALERT,213.74,305.08,59.991,1463388303,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,408689.6,408689.6,31003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388343,513935.00
05/16/2016 04:45,2,0.000,ALERT,214.41,304.78,59.965,1463388303,"201051344000853","219011344069620",0.00,7.70,0,303.28,307.18,0.0,0.0,0.000,407257.2,407257.2,30603,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388345,513936.00
05/16/2016 04:45,2,0.000,ALERT,213.74,302.98,59.954,1463388303,"201051344000685","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,413525.2,413525.2,35437,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388347,513937.00
05/16/2016 04:45,2,0.000,ALERT,213.51,302.07,59.949,1463388303,"201051344000917","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,410429.3,410429.3,35437,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388349,513938.00
05/16/2016 04:45,2,0.000,ALERT,213.74,303.28,59.959,1463388303,"201051344001145","219011344069620",0.00,8.00,0,301.77,305.68,0.0,0.0,0.000,415604.9,415604.9,35290,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388351,513939.00
05/16/2016 04:45,2,0.000,ALERT,213.51,302.37,59.959,1463388303,"201051344000651","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,407802.9,407802.9,35655,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388352,513940.00
05/16/2016 04:45,2,0.000,ALERT,212.83,304.18,59.954,1463388303,"274151322000088","219011344069620",0.00,9.30,0,302.07,305.38,0.0,0.0,0.000,654400.6,654400.6,24190,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388354,513941.00
05/16/2016 04:45,2,0.000,ALERT,213.96,303.58,59.959,1463388303,"274151322000068","219011344069620",0.00,9.30,0,301.77,304.78,0.0,0.0,0.000,549907.8,549907.8,25678,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388356,513942.00
05/16/2016 04:45,2,0.000,ALERT,213.29,302.98,59.959,1463388303,"201051344001135","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,403935.9,403935.9,35596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388358,513943.00
05/16/2016 04:45,2,0.000,ALERT,213.74,305.98,59.917,1463388303,"201051344000594","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,412386.4,412386.4,31044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388359,513944.00
05/16/2016 04:45,2,0.000,ALERT,213.51,302.68,59.959,1463388303,"201051344001203","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,410763.8,410763.8,35621,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388361,513945.00
05/16/2016 04:45,2,0.000,ALERT,213.06,304.78,59.954,1463388303,"274151322000054","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,668511.9,668511.9,24222,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388363,513946.00
05/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.970,1463388303,"201051344000867","219011344069620",0.00,8.50,0,302.68,307.18,0.0,0.0,0.000,400020.3,400020.3,31048,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388365,513947.00
05/16/2016 04:45,2,0.000,ALERT,213.51,302.98,59.959,1463388303,"201051344001093","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,409488.4,409488.4,35485,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388367,513948.00
05/16/2016 04:45,2,0.000,ALERT,213.51,305.08,59.975,1463388303,"201051344000900","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,415605.4,415605.4,30434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388369,513949.00
05/16/2016 04:45,2,0.000,ALERT,213.96,304.18,59.959,1463388303,"201051344000648","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,407716.4,407716.4,30732,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388371,513950.00
05/16/2016 04:45,2,0.000,ALERT,213.96,305.68,59.975,1463388303,"201051344000569","219011344069620",0.00,8.00,0,303.88,307.78,0.0,0.0,0.000,416779.6,416779.6,30365,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388373,513951.00
05/16/2016 04:45,2,0.000,ALERT,213.96,305.38,59.954,1463388303,"201051344000983","219011344069620",0.00,8.00,0,303.58,307.18,0.0,0.0,0.000,408221.5,408221.5,30837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463388375,513952.00
05/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.970,1463388303,"201051344001158","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,402822.9,402822.9,31104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388377,513953.00
05/16/2016 04:45,2,0.000,ALERT,214.41,305.68,59.970,1463388303,"201051344000576","219011344069620",0.00,7.70,0,303.28,306.88,0.0,0.0,0.000,409753.1,409753.1,30510,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388378,513954.00
05/16/2016 04:45,2,0.000,ALERT,213.51,303.58,59.933,1463388303,"274151322000087","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,642243.8,642243.8,24303,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463388380,513955.00
05/16/2016 05:00,2,0.000,ALERT,213.51,304.48,59.975,1463389203,"201051344000645","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,409251.2,409251.2,30653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389205,513956.00
05/16/2016 05:00,2,0.000,ALERT,212.83,303.28,59.965,1463389203,"274151322000085","219011344069620",0.00,9.00,0,300.87,305.98,0.0,0.0,0.000,670585.4,670585.4,24227,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389207,513957.00
05/16/2016 05:00,2,0.000,ALERT,213.29,303.58,59.975,1463389203,"201051344000633","219011344069620",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,400363.9,400363.9,31126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389209,513958.00
05/16/2016 05:00,2,0.000,ALERT,213.29,304.48,60.002,1463389203,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,401566.1,401566.1,31061,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389210,513959.00
05/16/2016 05:00,2,0.000,ALERT,212.83,302.07,59.975,1463389203,"201051344000646","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,405487.5,405487.5,35619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389212,513960.00
05/16/2016 05:00,2,0.000,ALERT,212.38,303.88,59.986,1463389203,"274151322000052","219011344069620",0.00,9.00,0,300.87,305.98,0.0,0.0,0.000,682710.6,682710.6,24450,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389214,513961.00
05/16/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1463389203,"201051344000585","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,411986.1,411986.1,35629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389216,513962.00
05/16/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1463389203,"201051344001230","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,409188.6,409188.6,35424,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389218,513963.00
05/16/2016 05:00,2,0.000,ALERT,213.51,302.98,59.970,1463389203,"201051344000582","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,402652.1,402652.1,35595,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389219,513964.00
05/16/2016 05:00,2,0.000,ALERT,212.83,302.07,59.965,1463389203,"201051344000955","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,414782.5,414782.5,35528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389221,513965.00
05/16/2016 05:00,2,0.000,ALERT,212.83,302.68,59.965,1463389203,"274151322000094","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,550226.8,550226.8,25471,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389223,513966.00
05/16/2016 05:00,2,0.000,ALERT,213.29,305.08,59.975,1463389203,"201051344000579","219011344069620",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,415555.7,415555.7,11136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389225,513967.00
05/16/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1463389203,"201051344000890","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,411920.2,411920.2,35546,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389227,513968.00
05/16/2016 05:00,2,0.000,ALERT,213.06,302.07,59.970,1463389203,"201051344000438","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,414007.7,414007.7,35552,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389229,513969.00
05/16/2016 05:00,2,0.000,ALERT,213.06,301.47,59.959,1463389203,"201051344000417","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,406691.0,406691.0,35709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389231,513970.00
05/16/2016 05:00,2,0.000,ALERT,212.61,303.58,59.928,1463389203,"274151322000083","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,676561.5,676561.5,24525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389233,513971.00
05/16/2016 05:00,2,0.000,ALERT,213.06,302.98,59.959,1463389203,"274151322000076","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,720234.5,720234.5,24522,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389235,513972.00
05/16/2016 05:00,2,0.000,ALERT,213.29,305.08,59.965,1463389203,"201051344000868","219011344069620",0.00,7.70,0,302.98,307.48,0.0,0.0,0.000,400738.5,400738.5,30787,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389236,513973.00
05/16/2016 05:00,2,0.000,ALERT,212.61,304.48,59.954,1463389203,"274151322000095","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,712789.1,712789.1,24433,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389238,513974.00
05/16/2016 05:00,2,0.000,ALERT,212.83,304.18,59.954,1463389203,"201051344000988","219011344069620",0.00,8.00,0,299.67,306.58,0.0,0.0,0.000,397903.3,397903.3,31084,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389240,513975.00
05/16/2016 05:00,2,0.000,ALERT,212.83,301.47,59.970,1463389203,"201051344001025","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,411756.8,411756.8,35599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389242,513976.00
05/16/2016 05:00,2,0.000,ALERT,213.06,304.78,59.959,1463389203,"201051344000458","219011344069620",0.00,9.30,0,302.68,307.18,0.0,0.0,0.000,408689.6,408689.6,31005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389244,513977.00
05/16/2016 05:00,2,0.000,ALERT,213.74,304.48,59.928,1463389203,"201051344000853","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,407257.2,407257.2,30605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389245,513978.00
05/16/2016 05:00,2,0.000,ALERT,213.51,302.37,59.959,1463389203,"201051344000685","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,413525.2,413525.2,35439,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389247,513979.00
05/16/2016 05:00,2,0.000,ALERT,213.29,302.07,59.965,1463389203,"201051344000917","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,410429.3,410429.3,35439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389249,513980.00
05/16/2016 05:00,2,0.000,ALERT,213.29,302.37,59.996,1463389203,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,415604.9,415604.9,35292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389251,513981.00
05/16/2016 05:00,2,0.000,ALERT,213.06,301.47,59.959,1463389203,"201051344000651","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,407802.9,407802.9,35657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389253,513982.00
05/16/2016 05:00,2,0.000,ALERT,212.16,302.98,59.907,1463389203,"274151322000088","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,654400.6,654400.6,24192,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389255,513983.00
05/16/2016 05:00,2,0.000,ALERT,213.29,302.68,59.949,1463389203,"274151322000068","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,549907.8,549907.8,25680,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389256,513984.00
05/16/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1463389203,"201051344001135","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,403935.9,403935.9,35598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389258,513985.00
