ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 05:00,2,0.000,ALERT,212.83,305.08,59.949,1463389203,"201051344000594","219011344069620",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,412386.4,412386.4,31046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389260,513986.00
05/16/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1463389203,"201051344001203","219011344069620",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,410763.8,410763.8,35623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389262,513987.00
05/16/2016 05:00,2,0.000,ALERT,212.61,303.88,59.954,1463389203,"274151322000054","219011344069620",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,668511.9,668511.9,24224,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389264,513988.00
05/16/2016 05:00,2,0.000,ALERT,213.51,304.18,59.954,1463389203,"201051344000867","219011344069620",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,400020.3,400020.3,31050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389265,513989.00
05/16/2016 05:00,2,0.000,ALERT,213.06,302.07,59.949,1463389203,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,409488.4,409488.4,35487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389267,513990.00
05/16/2016 05:00,2,0.000,ALERT,213.06,304.78,59.959,1463389203,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,415605.4,415605.4,30436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389269,513991.00
05/16/2016 05:00,2,0.000,ALERT,213.29,303.88,59.954,1463389203,"201051344000648","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,407716.4,407716.4,30734,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389271,513992.00
05/16/2016 05:00,2,0.000,ALERT,213.29,304.78,59.970,1463389203,"201051344000569","219011344069620",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,416779.6,416779.6,30367,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389273,513993.00
05/16/2016 05:00,2,0.000,ALERT,213.06,304.78,59.991,1463389203,"201051344000983","219011344069620",0.00,8.00,0,302.68,307.18,0.0,0.0,0.000,408221.5,408221.5,30839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389274,513994.00
05/16/2016 05:00,2,0.000,ALERT,213.29,304.48,59.949,1463389203,"201051344001158","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,402822.9,402822.9,31106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389276,513995.00
05/16/2016 05:00,2,0.000,ALERT,213.74,305.38,59.965,1463389203,"201051344000576","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,409753.1,409753.1,30512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463389278,513996.00
05/16/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1463389203,"274151322000087","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,642243.8,642243.8,24305,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463389280,513997.00
05/16/2016 05:15,2,0.000,ALERT,213.29,303.28,59.965,1463390103,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,409251.2,409251.2,30655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390105,513998.00
05/16/2016 05:15,2,0.000,ALERT,212.61,302.37,59.996,1463390103,"274151322000085","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,670585.4,670585.4,24229,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390107,513999.00
05/16/2016 05:15,2,0.000,ALERT,213.51,303.88,59.975,1463390103,"201051344000633","219011344069620",0.00,7.70,0,299.37,305.38,0.0,0.0,0.000,400363.9,400363.9,31128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390109,514000.00
05/16/2016 05:15,2,0.000,ALERT,213.06,303.58,59.975,1463390103,"201051344000469","219011344069620",0.00,7.30,0,299.97,305.98,0.0,0.0,0.000,401566.1,401566.1,31063,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390111,514001.00
05/16/2016 05:15,2,0.000,ALERT,212.16,300.87,59.970,1463390103,"201051344000646","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,405487.5,405487.5,35621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390112,514002.00
05/16/2016 05:15,2,0.000,ALERT,212.16,302.68,59.970,1463390103,"274151322000052","219011344069620",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,682710.6,682710.6,24452,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390114,514003.00
05/16/2016 05:15,2,0.000,ALERT,212.61,301.47,60.018,1463390103,"201051344000585","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,411986.1,411986.1,35631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390116,514004.00
05/16/2016 05:15,2,0.000,ALERT,212.16,301.47,59.933,1463390103,"201051344001230","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,409188.6,409188.6,35426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390118,514005.00
05/16/2016 05:15,2,0.000,ALERT,213.06,302.37,59.975,1463390103,"201051344000582","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,402652.1,402652.1,35597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390120,514006.00
05/16/2016 05:15,2,0.000,ALERT,212.16,301.17,59.965,1463390103,"201051344000955","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,414782.5,414782.5,35530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390121,514007.00
05/16/2016 05:15,2,0.000,ALERT,212.38,302.07,59.959,1463390103,"274151322000094","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,550226.8,550226.8,25473,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390123,514008.00
05/16/2016 05:15,2,0.000,ALERT,212.83,304.48,59.965,1463390103,"201051344000579","219011344069620",0.00,8.50,0,301.77,306.58,0.0,0.0,0.000,415555.7,415555.7,11138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390125,514009.00
05/16/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1463390103,"201051344000890","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,411920.2,411920.2,35548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390127,514010.00
05/16/2016 05:15,2,0.000,ALERT,212.61,300.87,59.975,1463390103,"201051344000438","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,414007.7,414007.7,35554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390129,514011.00
05/16/2016 05:15,2,0.000,ALERT,212.83,300.87,59.965,1463390103,"201051344000417","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,406691.0,406691.0,35711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390130,514012.00
05/16/2016 05:15,2,0.000,ALERT,212.38,303.28,59.954,1463390103,"274151322000083","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,676561.5,676561.5,24527,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390132,514013.00
05/16/2016 05:15,2,0.000,ALERT,213.06,302.37,59.954,1463390103,"274151322000076","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,720234.5,720234.5,24524,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390134,514014.00
05/16/2016 05:15,2,0.000,ALERT,212.83,304.18,59.959,1463390103,"201051344000868","219011344069620",0.00,8.00,0,301.77,307.18,0.0,0.0,0.000,400738.5,400738.5,30789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390136,514015.00
05/16/2016 05:15,2,0.000,ALERT,212.38,303.88,59.981,1463390103,"274151322000095","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,712789.1,712789.1,24435,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390138,514016.00
05/16/2016 05:15,2,0.000,ALERT,212.61,303.58,59.970,1463390103,"201051344000988","219011344069620",0.00,8.00,0,298.47,305.68,0.0,0.0,0.000,397903.3,397903.3,31086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390139,514017.00
05/16/2016 05:15,2,0.000,ALERT,212.61,300.57,59.975,1463390103,"201051344001025","219011344069620",0.00,7.70,0,298.17,304.48,0.0,0.0,0.000,411756.8,411756.8,35601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390141,514018.00
05/16/2016 05:15,2,0.000,ALERT,212.83,303.88,59.965,1463390103,"201051344000458","219011344069620",0.00,9.30,0,301.17,307.48,0.0,0.0,0.000,408689.6,408689.6,31007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390143,514019.00
05/16/2016 05:15,2,0.000,ALERT,213.51,303.58,59.959,1463390103,"201051344000853","219011344069620",0.00,8.00,0,300.87,306.28,0.0,0.0,0.000,407257.2,407257.2,30607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390145,514020.00
05/16/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1463390103,"201051344000685","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,413525.2,413525.2,35441,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390147,514021.00
05/16/2016 05:15,2,0.000,ALERT,212.61,300.87,59.959,1463390103,"201051344000917","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,410429.3,410429.3,35441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390149,514022.00
05/16/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1463390103,"201051344001145","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,415604.9,415604.9,35294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390151,514023.00
05/16/2016 05:15,2,0.000,ALERT,212.83,300.57,59.975,1463390103,"201051344000651","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,407802.9,407802.9,35659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390153,514024.00
05/16/2016 05:15,2,0.000,ALERT,212.16,302.68,59.970,1463390103,"274151322000088","219011344069620",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,654400.6,654400.6,24194,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390155,514025.00
05/16/2016 05:15,2,0.000,ALERT,213.06,301.77,59.954,1463390103,"274151322000068","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,549907.8,549907.8,25682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390156,514026.00
05/16/2016 05:15,2,0.000,ALERT,212.38,301.17,59.975,1463390103,"201051344001135","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,403935.9,403935.9,35600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390158,514027.00
05/16/2016 05:15,2,0.000,ALERT,212.61,304.48,59.959,1463390103,"201051344000594","219011344069620",0.00,8.00,0,300.87,306.58,0.0,0.0,0.000,412386.4,412386.4,31048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390160,514028.00
05/16/2016 05:15,2,0.000,ALERT,212.61,300.87,59.970,1463390103,"201051344001203","219011344069620",0.00,8.00,0,298.77,305.38,0.0,0.0,0.000,410763.8,410763.8,35625,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390162,514029.00
05/16/2016 05:15,2,0.000,ALERT,212.38,302.98,60.007,1463390103,"274151322000054","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,668511.9,668511.9,24226,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390164,514030.00
05/16/2016 05:15,2,0.000,ALERT,213.06,303.58,59.970,1463390103,"201051344000867","219011344069620",0.00,8.50,0,300.87,306.28,0.0,0.0,0.000,400020.3,400020.3,31052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390165,514031.00
05/16/2016 05:15,2,0.000,ALERT,212.61,300.87,59.965,1463390103,"201051344001093","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,409488.4,409488.4,35489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390167,514032.00
05/16/2016 05:15,2,0.000,ALERT,212.61,303.88,59.981,1463390103,"201051344000900","219011344069620",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,415605.4,415605.4,30438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390169,514033.00
05/16/2016 05:15,2,0.000,ALERT,212.83,302.98,59.959,1463390103,"201051344000648","219011344069620",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,407716.4,407716.4,30736,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390171,514034.00
05/16/2016 05:15,2,0.000,ALERT,212.83,304.48,59.959,1463390103,"201051344000569","219011344069620",0.00,8.00,0,301.77,306.88,0.0,0.0,0.000,416779.6,416779.6,30369,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390173,514035.00
05/16/2016 05:15,2,0.000,ALERT,212.83,303.88,59.970,1463390103,"201051344000983","219011344069620",0.00,8.50,0,301.17,306.58,0.0,0.0,0.000,408221.5,408221.5,30841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390174,514036.00
05/16/2016 05:15,2,0.000,ALERT,212.83,303.28,59.959,1463390103,"201051344001158","219011344069620",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,402822.9,402822.9,31108,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463390176,514037.00
05/16/2016 05:15,2,0.000,ALERT,213.29,304.18,59.965,1463390103,"201051344000576","219011344069620",0.00,7.70,0,301.17,306.58,0.0,0.0,0.000,409753.1,409753.1,30514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390178,514038.00
05/16/2016 05:15,2,0.000,ALERT,212.61,302.07,59.933,1463390103,"274151322000087","219011344069620",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,642243.8,642243.8,24307,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463390180,514039.00
05/16/2016 05:30,2,0.000,ALERT,212.61,302.68,60.007,1463391003,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,409251.2,409251.2,30657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391005,514040.00
05/16/2016 05:30,2,0.000,ALERT,211.70,301.17,60.007,1463391003,"274151322000085","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,670585.4,670585.4,24231,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391007,514041.00
05/16/2016 05:30,2,0.000,ALERT,212.61,302.07,60.002,1463391003,"201051344000633","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,400363.9,400363.9,31130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391008,514042.00
05/16/2016 05:30,2,0.000,ALERT,212.16,302.37,60.012,1463391003,"201051344000469","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,401566.1,401566.1,31065,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391011,514043.00
05/16/2016 05:30,2,0.000,ALERT,211.48,300.27,60.007,1463391003,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,405487.5,405487.5,35623,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391013,514044.00
05/16/2016 05:30,2,0.000,ALERT,211.25,300.87,59.970,1463391003,"274151322000052","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,682710.6,682710.6,24454,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391015,514045.00
05/16/2016 05:30,2,0.000,ALERT,211.70,300.27,60.034,1463391003,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,411986.1,411986.1,35633,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391017,514046.00
05/16/2016 05:30,2,0.000,ALERT,211.93,300.27,60.002,1463391003,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,409188.6,409188.6,35428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391018,514047.00
05/16/2016 05:30,2,0.000,ALERT,212.16,300.57,59.996,1463391003,"201051344000582","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,402652.1,402652.1,35599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391020,514048.00
05/16/2016 05:30,2,0.000,ALERT,211.25,299.97,59.954,1463391003,"201051344000955","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,414782.5,414782.5,35532,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391022,514049.00
05/16/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1463391003,"274151322000094","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,550226.8,550226.8,25475,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391024,514050.00
05/16/2016 05:30,2,0.000,ALERT,211.70,302.68,59.981,1463391003,"201051344000579","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,415555.7,415555.7,11140,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391026,514051.00
05/16/2016 05:30,2,0.000,ALERT,211.48,300.57,59.991,1463391003,"201051344000890","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,411920.2,411920.2,35550,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391027,514052.00
05/16/2016 05:30,2,0.000,ALERT,211.93,300.57,59.986,1463391003,"201051344000438","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,414007.7,414007.7,35556,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391029,514053.00
05/16/2016 05:30,2,0.000,ALERT,211.93,299.67,59.996,1463391003,"201051344000417","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,406691.0,406691.0,35713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391031,514054.00
05/16/2016 05:30,2,0.000,ALERT,211.48,302.07,59.986,1463391003,"274151322000083","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,676561.5,676561.5,24529,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391033,514055.00
05/16/2016 05:30,2,0.000,ALERT,212.16,301.47,59.975,1463391003,"274151322000076","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,720234.5,720234.5,24526,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391034,514056.00
05/16/2016 05:30,2,0.000,ALERT,212.16,302.98,59.959,1463391003,"201051344000868","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,400738.5,400738.5,30791,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391036,514057.00
05/16/2016 05:30,2,0.000,ALERT,211.48,302.68,59.981,1463391003,"274151322000095","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,712789.1,712789.1,24437,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391038,514058.00
05/16/2016 05:30,2,0.000,ALERT,211.93,302.37,59.981,1463391003,"201051344000988","219011344069620",0.00,8.50,0,298.47,305.08,0.0,0.0,0.000,397903.3,397903.3,31088,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391040,514059.00
05/16/2016 05:30,2,0.000,ALERT,211.70,299.67,59.975,1463391003,"201051344001025","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,411756.8,411756.8,35603,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391042,514060.00
05/16/2016 05:30,2,0.000,ALERT,212.16,302.68,59.986,1463391003,"201051344000458","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,408689.6,408689.6,31009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391044,514061.00
05/16/2016 05:30,2,0.000,ALERT,212.61,302.07,60.012,1463391003,"201051344000853","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,407257.2,407257.2,30609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391045,514062.00
05/16/2016 05:30,2,0.000,ALERT,212.16,300.57,59.981,1463391003,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,413525.2,413525.2,35443,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391047,514063.00
05/16/2016 05:30,2,0.000,ALERT,212.16,299.97,59.975,1463391003,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,410429.3,410429.3,35443,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391049,514064.00
05/16/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1463391003,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,415604.9,415604.9,35296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391051,514065.00
05/16/2016 05:30,2,0.000,ALERT,211.93,299.67,60.002,1463391003,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,407802.9,407802.9,35661,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391053,514066.00
05/16/2016 05:30,2,0.000,ALERT,211.25,301.77,59.959,1463391003,"274151322000088","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,654400.6,654400.6,24196,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391055,514067.00
05/16/2016 05:30,2,0.000,ALERT,212.16,300.27,59.954,1463391003,"274151322000068","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,549907.8,549907.8,25684,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391056,514068.00
05/16/2016 05:30,2,0.000,ALERT,211.70,300.27,59.954,1463391003,"201051344001135","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,403935.9,403935.9,35602,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391058,514069.00
05/16/2016 05:30,2,0.000,ALERT,211.93,302.68,59.975,1463391003,"201051344000594","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,412386.4,412386.4,31050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391060,514070.00
05/16/2016 05:30,2,0.000,ALERT,211.70,299.67,59.928,1463391003,"201051344001203","219011344069620",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,410763.8,410763.8,35627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391062,514071.00
05/16/2016 05:30,2,0.000,ALERT,211.25,301.77,59.954,1463391003,"274151322000054","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,668511.9,668511.9,24228,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391064,514072.00
05/16/2016 05:30,2,0.000,ALERT,212.16,301.77,60.012,1463391003,"201051344000867","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,400020.3,400020.3,31054,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391065,514073.00
05/16/2016 05:30,2,0.000,ALERT,211.70,299.97,59.917,1463391003,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,409488.4,409488.4,35491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391067,514074.00
05/16/2016 05:30,2,0.000,ALERT,211.93,302.07,59.965,1463391003,"201051344000900","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,415605.4,415605.4,30440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391069,514075.00
05/16/2016 05:30,2,0.000,ALERT,212.38,301.77,59.981,1463391003,"201051344000648","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,407716.4,407716.4,30738,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391071,514076.00
05/16/2016 05:30,2,0.000,ALERT,211.93,302.68,59.954,1463391003,"201051344000569","219011344069620",0.00,8.00,0,301.77,306.58,0.0,0.0,0.000,416779.6,416779.6,30371,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391073,514077.00
05/16/2016 05:30,2,0.000,ALERT,211.93,302.37,59.965,1463391003,"201051344000983","219011344069620",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,408221.5,408221.5,30843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391075,514078.00
05/16/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1463391003,"201051344001158","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,402822.9,402822.9,31110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391077,514079.00
05/16/2016 05:30,2,0.000,ALERT,212.61,302.98,59.954,1463391003,"201051344000576","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,409753.1,409753.1,30516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391078,514080.00
05/16/2016 05:30,2,0.000,ALERT,211.70,300.87,59.959,1463391003,"274151322000087","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,642243.8,642243.8,24309,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391080,514081.00
05/16/2016 05:45,2,0.000,ALERT,212.16,301.47,60.028,1463391903,"201051344000645","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,409251.2,409251.2,30659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391905,514082.00
05/16/2016 05:45,2,0.000,ALERT,211.48,301.17,60.007,1463391903,"274151322000085","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,670585.4,670585.4,24233,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391907,514083.00
05/16/2016 05:45,2,0.000,ALERT,211.93,300.87,60.018,1463391903,"201051344000633","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,400363.9,400363.9,31132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391908,514084.00
05/16/2016 05:45,2,0.000,ALERT,211.93,301.77,60.028,1463391903,"201051344000469","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,401566.1,401566.1,31067,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391910,514085.00
05/16/2016 05:45,2,0.000,ALERT,211.25,299.67,60.023,1463391903,"201051344000646","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,405487.5,405487.5,35625,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391912,514086.00
05/16/2016 05:45,2,0.000,ALERT,210.80,301.77,60.039,1463391903,"274151322000052","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,682710.6,682710.6,24456,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391914,514087.00
05/16/2016 05:45,2,0.000,ALERT,211.48,299.97,60.012,1463391903,"201051344000585","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,411986.1,411986.1,35635,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391916,514088.00
05/16/2016 05:45,2,0.000,ALERT,211.25,299.37,60.012,1463391903,"201051344001230","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,409188.6,409188.6,35430,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391918,514089.00
05/16/2016 05:45,2,0.000,ALERT,211.70,300.27,60.034,1463391903,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,402652.1,402652.1,35601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391919,514090.00
05/16/2016 05:45,2,0.000,ALERT,210.80,299.37,60.012,1463391903,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,414782.5,414782.5,35534,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391921,514091.00
05/16/2016 05:45,2,0.000,ALERT,211.03,299.97,60.007,1463391903,"274151322000094","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,550226.8,550226.8,25477,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391923,514092.00
05/16/2016 05:45,2,0.000,ALERT,211.48,302.07,60.012,1463391903,"201051344000579","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,415555.7,415555.7,11142,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391925,514093.00
05/16/2016 05:45,2,0.000,ALERT,211.03,299.37,60.002,1463391903,"201051344000890","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,411920.2,411920.2,35552,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391927,514094.00
05/16/2016 05:45,2,0.000,ALERT,211.25,299.37,60.007,1463391903,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,414007.7,414007.7,35558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391928,514095.00
05/16/2016 05:45,2,0.000,ALERT,211.48,298.77,60.023,1463391903,"201051344000417","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,406691.0,406691.0,35715,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391930,514096.00
05/16/2016 05:45,2,0.000,ALERT,211.48,301.17,60.002,1463391903,"274151322000083","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,676561.5,676561.5,24531,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391932,514097.00
05/16/2016 05:45,2,0.000,ALERT,211.70,301.47,60.007,1463391903,"274151322000076","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,720234.5,720234.5,24528,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391934,514098.00
05/16/2016 05:45,2,0.000,ALERT,211.70,302.68,59.975,1463391903,"201051344000868","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,400738.5,400738.5,30793,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391936,514099.00
05/16/2016 05:45,2,0.000,ALERT,211.25,302.07,59.986,1463391903,"274151322000095","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,712789.1,712789.1,24439,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391938,514100.00
05/16/2016 05:45,2,0.000,ALERT,211.48,301.77,60.007,1463391903,"201051344000988","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,397903.3,397903.3,31090,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391940,514101.00
05/16/2016 05:45,2,0.000,ALERT,211.25,299.07,60.012,1463391903,"201051344001025","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,411756.8,411756.8,35605,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391941,514102.00
05/16/2016 05:45,2,0.000,ALERT,211.25,301.77,60.002,1463391903,"201051344000458","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,408689.6,408689.6,31011,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391943,514103.00
05/16/2016 05:45,2,0.000,ALERT,212.16,301.77,60.002,1463391903,"201051344000853","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,407257.2,407257.2,30611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391945,514104.00
05/16/2016 05:45,2,0.000,ALERT,211.70,299.67,59.986,1463391903,"201051344000685","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,413525.2,413525.2,35445,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391947,514105.00
05/16/2016 05:45,2,0.000,ALERT,211.48,298.77,59.991,1463391903,"201051344000917","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,410429.3,410429.3,35445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391948,514106.00
05/16/2016 05:45,2,0.000,ALERT,211.70,299.67,60.002,1463391903,"201051344001145","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,415604.9,415604.9,35298,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391950,514107.00
05/16/2016 05:45,2,0.000,ALERT,211.48,298.77,59.959,1463391903,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,407802.9,407802.9,35663,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391952,514108.00
05/16/2016 05:45,2,0.000,ALERT,211.03,300.87,59.996,1463391903,"274151322000088","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,654400.6,654400.6,24198,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391954,514109.00
05/16/2016 05:45,2,0.000,ALERT,212.16,300.27,60.002,1463391903,"274151322000068","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,549907.8,549907.8,25686,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391956,514110.00
05/16/2016 05:45,2,0.000,ALERT,211.03,299.37,59.991,1463391903,"201051344001135","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,403935.9,403935.9,35604,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391958,514111.00
05/16/2016 05:45,2,0.000,ALERT,211.25,302.07,60.002,1463391903,"201051344000594","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,412386.4,412386.4,31052,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391959,514112.00
05/16/2016 05:45,2,0.000,ALERT,211.25,299.07,59.986,1463391903,"201051344001203","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,410763.8,410763.8,35629,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391961,514113.00
05/16/2016 05:45,2,0.000,ALERT,211.03,300.87,59.981,1463391903,"274151322000054","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,668511.9,668511.9,24230,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391963,514114.00
05/16/2016 05:45,2,0.000,ALERT,211.70,300.57,59.981,1463391903,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,400020.3,400020.3,31056,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391965,514115.00
05/16/2016 05:45,2,0.000,ALERT,211.25,299.07,59.991,1463391903,"201051344001093","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,409488.4,409488.4,35493,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391966,514116.00
05/16/2016 05:45,2,0.000,ALERT,211.25,300.87,59.981,1463391903,"201051344000900","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,415605.4,415605.4,30442,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391968,514117.00
05/16/2016 05:45,2,0.000,ALERT,211.48,300.57,60.002,1463391903,"201051344000648","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,407716.4,407716.4,30740,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391970,514118.00
05/16/2016 05:45,2,0.000,ALERT,211.48,301.77,59.991,1463391903,"201051344000569","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,416779.6,416779.6,30373,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391972,514119.00
05/16/2016 05:45,2,0.000,ALERT,211.48,301.77,60.002,1463391903,"201051344000983","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,408221.5,408221.5,30845,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391974,514120.00
05/16/2016 05:45,2,0.000,ALERT,211.48,300.87,59.996,1463391903,"201051344001158","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,402822.9,402822.9,31112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391976,514121.00
05/16/2016 05:45,2,0.000,ALERT,211.70,300.87,60.002,1463391903,"201051344000576","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,409753.1,409753.1,30518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463391978,514122.00
05/16/2016 05:45,2,0.000,ALERT,211.25,300.27,60.002,1463391903,"274151322000087","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,642243.8,642243.8,24311,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463391980,514123.00
05/16/2016 06:00,2,0.000,ALERT,211.70,300.57,59.965,1463392803,"201051344000645","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,409251.2,409251.2,30661,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392805,514124.00
05/16/2016 06:00,2,0.000,ALERT,210.57,299.67,59.959,1463392803,"274151322000085","219011344069620",0.00,9.00,0,297.57,304.18,0.0,0.0,0.000,670585.4,670585.4,24235,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392807,514125.00
05/16/2016 06:00,2,0.000,ALERT,211.93,301.17,59.986,1463392803,"201051344000633","219011344069620",0.00,7.70,0,296.66,302.68,0.0,0.0,0.000,400363.9,400363.9,31134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392809,514126.00
05/16/2016 06:00,2,0.000,ALERT,211.25,300.57,59.959,1463392803,"201051344000469","219011344069620",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,401566.1,401566.1,31069,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392811,514127.00
05/16/2016 06:00,2,0.000,ALERT,210.12,298.17,59.991,1463392803,"201051344000646","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,405487.5,405487.5,35627,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392813,514128.00
05/16/2016 06:00,2,0.000,ALERT,210.12,298.77,59.959,1463392803,"274151322000052","219011344069620",0.00,9.00,0,297.26,304.18,0.0,0.0,0.000,682710.6,682710.6,24458,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392814,514129.00
05/16/2016 06:00,2,0.000,ALERT,210.57,298.77,59.959,1463392803,"201051344000585","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,411986.1,411986.1,35637,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392816,514130.00
