ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 06:00,2,0.000,ALERT,210.35,298.77,59.959,1463392803,"201051344001230","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,409188.6,409188.6,35432,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392818,514131.00
05/16/2016 06:00,2,0.000,ALERT,210.80,299.37,59.975,1463392803,"201051344000582","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,402652.1,402652.1,35603,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392820,514132.00
05/16/2016 06:00,2,0.000,ALERT,209.90,298.17,59.959,1463392803,"201051344000955","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,414782.5,414782.5,35536,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392822,514133.00
05/16/2016 06:00,2,0.000,ALERT,210.57,299.07,59.954,1463392803,"274151322000094","219011344069620",0.00,8.50,0,296.96,303.58,0.0,0.0,0.000,550226.8,550226.8,25479,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392823,514134.00
05/16/2016 06:00,2,0.000,ALERT,211.25,301.47,59.907,1463392803,"201051344000579","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,415555.7,415555.7,11144,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392825,514135.00
05/16/2016 06:00,2,0.000,ALERT,209.90,298.47,59.981,1463392803,"201051344000890","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,411920.2,411920.2,35554,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392827,514136.00
05/16/2016 06:00,2,0.000,ALERT,210.35,298.17,59.949,1463392803,"201051344000438","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,414007.7,414007.7,35560,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392829,514137.00
05/16/2016 06:00,2,0.000,ALERT,210.35,297.57,59.949,1463392803,"201051344000417","219011344069620",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,406691.0,406691.0,35717,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392830,514138.00
05/16/2016 06:00,2,0.000,ALERT,210.35,299.07,59.959,1463392803,"274151322000083","219011344069620",0.00,9.00,0,297.57,304.48,0.0,0.0,0.000,676561.5,676561.5,24533,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392832,514139.00
05/16/2016 06:00,2,0.000,ALERT,211.03,299.37,59.959,1463392803,"274151322000076","219011344069620",0.00,9.00,0,297.57,304.18,0.0,0.0,0.000,720234.5,720234.5,24530,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392834,514140.00
05/16/2016 06:00,2,0.000,ALERT,211.25,301.77,59.981,1463392803,"201051344000868","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,400738.5,400738.5,30795,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392836,514141.00
05/16/2016 06:00,2,0.000,ALERT,210.35,299.97,59.991,1463392803,"274151322000095","219011344069620",0.00,8.00,0,298.47,305.08,0.0,0.0,0.000,712789.1,712789.1,24441,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392838,514142.00
05/16/2016 06:00,2,0.000,ALERT,211.03,300.87,59.965,1463392803,"201051344000988","219011344069620",0.00,8.00,0,295.76,302.98,0.0,0.0,0.000,397903.3,397903.3,31092,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392840,514143.00
05/16/2016 06:00,2,0.000,ALERT,209.90,297.87,59.986,1463392803,"201051344001025","219011344069620",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,411756.8,411756.8,35607,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392841,514144.00
05/16/2016 06:00,2,0.000,ALERT,211.03,300.87,59.970,1463392803,"201051344000458","219011344069620",0.00,9.00,0,298.77,304.48,0.0,0.0,0.000,408689.6,408689.6,31013,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392843,514145.00
05/16/2016 06:00,2,0.000,ALERT,211.93,300.87,59.949,1463392803,"201051344000853","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,407257.2,407257.2,30613,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392845,514146.00
05/16/2016 06:00,2,0.000,ALERT,210.57,298.47,59.949,1463392803,"201051344000685","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,413525.2,413525.2,35447,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392847,514147.00
05/16/2016 06:00,2,0.000,ALERT,210.35,298.17,59.928,1463392803,"201051344000917","219011344069620",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,410429.3,410429.3,35447,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392849,514148.00
05/16/2016 06:00,2,0.000,ALERT,210.57,298.77,59.959,1463392803,"201051344001145","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,415604.9,415604.9,35300,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392850,514149.00
05/16/2016 06:00,2,0.000,ALERT,210.12,297.57,59.949,1463392803,"201051344000651","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,407802.9,407802.9,35665,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392852,514150.00
05/16/2016 06:00,2,0.000,ALERT,210.12,299.37,59.959,1463392803,"274151322000088","219011344069620",0.00,9.30,0,297.26,303.58,0.0,0.0,0.000,654400.6,654400.6,24200,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392854,514151.00
05/16/2016 06:00,2,0.000,ALERT,211.03,298.47,59.938,1463392803,"274151322000068","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,549907.8,549907.8,25688,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392856,514152.00
05/16/2016 06:00,2,0.000,ALERT,209.90,298.17,59.949,1463392803,"201051344001135","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,403935.9,403935.9,35606,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392858,514153.00
05/16/2016 06:00,2,0.000,ALERT,211.03,301.47,59.938,1463392803,"201051344000594","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,412386.4,412386.4,31054,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392860,514154.00
05/16/2016 06:00,2,0.000,ALERT,210.12,297.87,59.938,1463392803,"201051344001203","219011344069620",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,410763.8,410763.8,35631,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392862,514155.00
05/16/2016 06:00,2,0.000,ALERT,210.35,299.67,59.944,1463392803,"274151322000054","219011344069620",0.00,9.30,0,297.57,304.18,0.0,0.0,0.000,668511.9,668511.9,24232,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392863,514156.00
05/16/2016 06:00,2,0.000,ALERT,211.48,300.27,59.938,1463392803,"201051344000867","219011344069620",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,400020.3,400020.3,31058,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392865,514157.00
05/16/2016 06:00,2,0.000,ALERT,211.03,299.67,59.949,1463392803,"201051344001093","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,409488.4,409488.4,35495,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392867,514158.00
05/16/2016 06:00,2,0.000,ALERT,211.25,300.87,59.949,1463392803,"201051344000900","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,415605.4,415605.4,30444,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392869,514159.00
05/16/2016 06:00,2,0.000,ALERT,211.48,299.97,59.912,1463392803,"201051344000648","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,407716.4,407716.4,30742,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392871,514160.00
05/16/2016 06:00,2,0.000,ALERT,211.25,300.87,59.949,1463392803,"201051344000569","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,416779.6,416779.6,30375,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463392872,514161.00
05/16/2016 06:00,2,0.000,ALERT,211.48,301.17,59.944,1463392803,"201051344000983","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,408221.5,408221.5,30847,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392874,514162.00
05/16/2016 06:00,2,0.000,ALERT,211.25,300.27,59.938,1463392803,"201051344001158","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,402822.9,402822.9,31114,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392876,514163.00
05/16/2016 06:00,2,0.000,ALERT,211.70,301.17,59.944,1463392803,"201051344000576","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,409753.1,409753.1,30520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392878,514164.00
05/16/2016 06:00,2,0.000,ALERT,210.57,298.47,59.938,1463392803,"274151322000087","219011344069620",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,642243.8,642243.8,24313,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463392880,514165.00
05/16/2016 06:15,2,0.000,ALERT,211.93,300.57,59.949,1463393703,"201051344000645","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,409251.2,409251.2,30663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393705,514166.00
05/16/2016 06:15,2,0.000,ALERT,210.80,299.67,59.981,1463393703,"274151322000085","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,670585.4,670585.4,24237,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393707,514167.00
05/16/2016 06:15,2,0.000,ALERT,211.70,299.97,59.959,1463393703,"201051344000633","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,400363.9,400363.9,31136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393709,514168.00
05/16/2016 06:15,2,0.000,ALERT,211.70,300.87,59.965,1463393703,"201051344000469","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,401566.1,401566.1,31071,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393710,514169.00
05/16/2016 06:15,2,0.000,ALERT,210.80,299.37,59.954,1463393703,"201051344000646","219011344069620",0.00,7.70,0,296.06,302.68,0.0,0.0,0.000,405487.5,405487.5,35629,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393712,514170.00
05/16/2016 06:15,2,0.000,ALERT,210.35,299.97,59.938,1463393703,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,682710.6,682710.6,24460,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393714,514171.00
05/16/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1463393703,"201051344000585","219011344069620",0.00,8.00,0,296.06,302.68,0.0,0.0,0.000,411986.1,411986.1,35639,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393716,514172.00
05/16/2016 06:15,2,0.000,ALERT,211.03,299.37,59.996,1463393703,"201051344001230","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,409188.6,409188.6,35434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393718,514173.00
05/16/2016 06:15,2,0.000,ALERT,211.70,300.27,59.965,1463393703,"201051344000582","219011344069620",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,402652.1,402652.1,35605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393720,514174.00
05/16/2016 06:15,2,0.000,ALERT,210.80,299.07,59.965,1463393703,"201051344000955","219011344069620",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,414782.5,414782.5,35538,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393722,514175.00
05/16/2016 06:15,2,0.000,ALERT,211.03,299.67,59.949,1463393703,"274151322000094","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,550226.8,550226.8,25481,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393724,514176.00
05/16/2016 06:15,2,0.000,ALERT,211.48,301.17,59.912,1463393703,"201051344000579","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,415555.7,415555.7,11146,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393725,514177.00
05/16/2016 06:15,2,0.000,ALERT,211.03,299.67,59.922,1463393703,"201051344000890","219011344069620",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,411920.2,411920.2,35556,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393727,514178.00
05/16/2016 06:15,2,0.000,ALERT,211.25,299.67,59.965,1463393703,"201051344000438","219011344069620",0.00,7.70,0,296.06,302.68,0.0,0.0,0.000,414007.7,414007.7,35562,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393729,514179.00
05/16/2016 06:15,2,0.000,ALERT,211.48,299.07,59.949,1463393703,"201051344000417","219011344069620",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,406691.0,406691.0,35719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393731,514180.00
05/16/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1463393703,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,676561.5,676561.5,24535,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393732,514181.00
05/16/2016 06:15,2,0.000,ALERT,211.48,299.67,59.981,1463393703,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,720234.5,720234.5,24532,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393734,514182.00
05/16/2016 06:15,2,0.000,ALERT,211.25,300.87,59.907,1463393703,"201051344000868","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,400738.5,400738.5,30797,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393736,514183.00
05/16/2016 06:15,2,0.000,ALERT,210.80,300.57,59.949,1463393703,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,712789.1,712789.1,24443,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393738,514184.00
05/16/2016 06:15,2,0.000,ALERT,211.48,300.87,59.954,1463393703,"201051344000988","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,397903.3,397903.3,31094,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393740,514185.00
05/16/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1463393703,"201051344001025","219011344069620",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,411756.8,411756.8,35609,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393742,514186.00
05/16/2016 06:15,2,0.000,ALERT,211.25,300.87,59.959,1463393703,"201051344000458","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,408689.6,408689.6,31015,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393744,514187.00
05/16/2016 06:15,2,0.000,ALERT,211.93,300.57,59.949,1463393703,"201051344000853","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,407257.2,407257.2,30615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393746,514188.00
05/16/2016 06:15,2,0.000,ALERT,211.48,299.07,59.954,1463393703,"201051344000685","219011344069620",0.00,8.00,0,296.36,302.68,0.0,0.0,0.000,413525.2,413525.2,35449,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393747,514189.00
05/16/2016 06:15,2,0.000,ALERT,211.48,299.07,59.981,1463393703,"201051344000917","219011344069620",0.00,9.00,0,295.46,302.07,0.0,0.0,0.000,410429.3,410429.3,35449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393749,514190.00
05/16/2016 06:15,2,0.000,ALERT,211.48,299.67,59.954,1463393703,"201051344001145","219011344069620",0.00,7.70,0,296.66,302.98,0.0,0.0,0.000,415604.9,415604.9,35302,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393751,514191.00
05/16/2016 06:15,2,0.000,ALERT,211.25,298.47,59.922,1463393703,"201051344000651","219011344069620",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,407802.9,407802.9,35667,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393753,514192.00
05/16/2016 06:15,2,0.000,ALERT,210.35,299.67,59.944,1463393703,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,654400.6,654400.6,24202,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393755,514193.00
05/16/2016 06:15,2,0.000,ALERT,211.25,298.77,59.959,1463393703,"274151322000068","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,549907.8,549907.8,25690,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393756,514194.00
05/16/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1463393703,"201051344001135","219011344069620",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,403935.9,403935.9,35608,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393758,514195.00
05/16/2016 06:15,2,0.000,ALERT,211.25,301.77,59.954,1463393703,"201051344000594","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,412386.4,412386.4,31056,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393760,514196.00
05/16/2016 06:15,2,0.000,ALERT,211.25,298.47,59.954,1463393703,"201051344001203","219011344069620",0.00,7.70,0,296.06,303.58,0.0,0.0,0.000,410763.8,410763.8,35633,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393762,514197.00
05/16/2016 06:15,2,0.000,ALERT,210.80,299.97,59.981,1463393703,"274151322000054","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,668511.9,668511.9,24234,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393763,514198.00
05/16/2016 06:15,2,0.000,ALERT,211.70,300.57,59.944,1463393703,"201051344000867","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,400020.3,400020.3,31060,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393765,514199.00
05/16/2016 06:15,2,0.000,ALERT,211.03,299.07,59.959,1463393703,"201051344001093","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,409488.4,409488.4,35497,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393767,514200.00
05/16/2016 06:15,2,0.000,ALERT,211.48,300.87,59.970,1463393703,"201051344000900","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,415605.4,415605.4,30446,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393769,514201.00
05/16/2016 06:15,2,0.000,ALERT,211.70,300.27,59.959,1463393703,"201051344000648","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,407716.4,407716.4,30744,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393771,514202.00
05/16/2016 06:15,2,0.000,ALERT,211.48,301.47,59.970,1463393703,"201051344000569","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,416779.6,416779.6,30377,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393773,514203.00
05/16/2016 06:15,2,0.000,ALERT,211.48,300.87,59.949,1463393703,"201051344000983","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,408221.5,408221.5,30849,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393775,514204.00
05/16/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1463393703,"201051344001158","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,402822.9,402822.9,31116,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393776,514205.00
05/16/2016 06:15,2,0.000,ALERT,211.93,301.47,59.975,1463393703,"201051344000576","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,409753.1,409753.1,30522,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463393778,514206.00
05/16/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1463393703,"274151322000087","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,642243.8,642243.8,24315,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463393780,514207.00
05/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.991,1463394603,"201051344000645","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,409251.2,409251.2,30665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394605,514208.00
05/16/2016 06:30,2,0.000,ALERT,211.25,299.97,60.012,1463394603,"274151322000085","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,670585.4,670585.4,24239,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394606,514209.00
05/16/2016 06:30,2,0.000,ALERT,211.93,299.97,59.981,1463394603,"201051344000633","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,400363.9,400363.9,31138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394608,514210.00
05/16/2016 06:30,2,0.000,ALERT,211.70,300.87,59.981,1463394603,"201051344000469","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,401566.1,401566.1,31073,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394610,514211.00
05/16/2016 06:30,2,0.000,ALERT,210.80,298.77,59.981,1463394603,"201051344000646","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,405487.5,405487.5,35631,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394612,514212.00
05/16/2016 06:30,2,0.000,ALERT,210.80,299.97,59.991,1463394603,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,682710.6,682710.6,24462,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394614,514213.00
05/16/2016 06:30,2,0.000,ALERT,211.48,299.37,60.028,1463394603,"201051344000585","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,411986.1,411986.1,35641,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394616,514214.00
05/16/2016 06:30,2,0.000,ALERT,211.03,298.77,59.944,1463394603,"201051344001230","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,409188.6,409188.6,35436,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394617,514215.00
05/16/2016 06:30,2,0.000,ALERT,211.70,299.97,59.965,1463394603,"201051344000582","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,402652.1,402652.1,35607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394619,514216.00
05/16/2016 06:30,2,0.000,ALERT,211.03,299.37,60.002,1463394603,"201051344000955","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,414782.5,414782.5,35540,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394621,514217.00
05/16/2016 06:30,2,0.000,ALERT,211.03,299.07,59.975,1463394603,"274151322000094","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,550226.8,550226.8,25483,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394623,514218.00
05/16/2016 06:30,2,0.000,ALERT,211.70,302.07,60.034,1463394603,"201051344000579","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,415555.7,415555.7,11148,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394625,514219.00
05/16/2016 06:30,2,0.000,ALERT,211.03,299.07,59.986,1463394603,"201051344000890","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,411920.2,411920.2,35558,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394627,514220.00
05/16/2016 06:30,2,0.000,ALERT,211.25,298.77,59.981,1463394603,"201051344000438","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,414007.7,414007.7,35564,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394628,514221.00
05/16/2016 06:30,2,0.000,ALERT,211.48,298.47,59.975,1463394603,"201051344000417","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,406691.0,406691.0,35721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394630,514222.00
05/16/2016 06:30,2,0.000,ALERT,211.25,300.27,59.981,1463394603,"274151322000083","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,676561.5,676561.5,24537,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394632,514223.00
05/16/2016 06:30,2,0.000,ALERT,211.70,299.97,60.012,1463394603,"274151322000076","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,720234.5,720234.5,24534,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394634,514224.00
05/16/2016 06:30,2,0.000,ALERT,211.70,302.37,59.986,1463394603,"201051344000868","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,400738.5,400738.5,30799,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394636,514225.00
05/16/2016 06:30,2,0.000,ALERT,211.03,301.17,59.970,1463394603,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,712789.1,712789.1,24445,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394637,514226.00
05/16/2016 06:30,2,0.000,ALERT,211.25,300.87,59.959,1463394603,"201051344000988","219011344069620",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,397903.3,397903.3,31096,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394639,514227.00
05/16/2016 06:30,2,0.000,ALERT,211.03,298.47,59.965,1463394603,"201051344001025","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,411756.8,411756.8,35611,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394641,514228.00
05/16/2016 06:30,2,0.000,ALERT,211.25,300.87,59.991,1463394603,"201051344000458","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,408689.6,408689.6,31017,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394643,514229.00
05/16/2016 06:30,2,0.000,ALERT,212.16,300.57,59.975,1463394603,"201051344000853","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,407257.2,407257.2,30617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394645,514230.00
05/16/2016 06:30,2,0.000,ALERT,211.48,298.77,59.975,1463394603,"201051344000685","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,413525.2,413525.2,35451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394646,514231.00
05/16/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1463394603,"201051344000917","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,410429.3,410429.3,35451,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394648,514232.00
05/16/2016 06:30,2,0.000,ALERT,211.48,299.07,59.981,1463394603,"201051344001145","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,415604.9,415604.9,35304,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394650,514233.00
05/16/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1463394603,"201051344000651","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,407802.9,407802.9,35669,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394652,514234.00
05/16/2016 06:30,2,0.000,ALERT,210.57,299.07,59.965,1463394603,"274151322000088","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,654400.6,654400.6,24204,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394654,514235.00
05/16/2016 06:30,2,0.000,ALERT,211.93,299.37,59.949,1463394603,"274151322000068","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,549907.8,549907.8,25692,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394656,514236.00
05/16/2016 06:30,2,0.000,ALERT,211.03,299.07,59.970,1463394603,"201051344001135","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,403935.9,403935.9,35610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394658,514237.00
05/16/2016 06:30,2,0.000,ALERT,211.25,302.07,59.981,1463394603,"201051344000594","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,412386.4,412386.4,31058,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394659,514238.00
05/16/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1463394603,"201051344001203","219011344069620",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,410763.8,410763.8,35635,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394661,514239.00
05/16/2016 06:30,2,0.000,ALERT,211.03,300.27,59.954,1463394603,"274151322000054","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,668511.9,668511.9,24236,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394663,514240.00
05/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.965,1463394603,"201051344000867","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,400020.3,400020.3,31062,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394665,514241.00
05/16/2016 06:30,2,0.000,ALERT,211.25,299.07,59.970,1463394603,"201051344001093","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,409488.4,409488.4,35499,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463394666,514242.00
05/16/2016 06:30,2,0.000,ALERT,211.25,300.87,59.975,1463394603,"201051344000900","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,415605.4,415605.4,30448,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394668,514243.00
05/16/2016 06:30,2,0.000,ALERT,211.70,300.87,59.938,1463394603,"201051344000648","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,407716.4,407716.4,30746,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394670,514244.00
05/16/2016 06:30,2,0.000,ALERT,211.70,302.07,59.970,1463394603,"201051344000569","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,416779.6,416779.6,30379,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394672,514245.00
05/16/2016 06:30,2,0.000,ALERT,211.48,301.47,59.970,1463394603,"201051344000983","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,408221.5,408221.5,30851,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394674,514246.00
05/16/2016 06:30,2,0.000,ALERT,211.70,301.47,59.996,1463394603,"201051344001158","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,402822.9,402822.9,31118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394676,514247.00
05/16/2016 06:30,2,0.000,ALERT,211.93,301.77,59.965,1463394603,"201051344000576","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,409753.1,409753.1,30524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394678,514248.00
05/16/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1463394603,"274151322000087","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,642243.8,642243.8,24317,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463394679,514249.00
05/16/2016 06:45,2,0.154,ALERT,212.16,302.07,59.933,1463395504,"201051344000645","219011344069620",22.38,7.70,0,287.65,303.58,3.5,1.5,0.000,409251.3,409251.3,30667,0,0,0,L,1122011218,0,121.33,121.78,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395506,514250.00
05/16/2016 06:45,2,0.072,ALERT,211.25,300.27,59.954,1463395504,"274151322000085","219011344069620",23.54,8.50,0,286.44,302.07,1.7,0.0,0.000,670585.4,670585.4,24241,0,0,0,L,1151911521,0,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1463395508,514251.00
05/16/2016 06:45,2,0.158,ALERT,212.16,301.47,59.975,1463395504,"201051344000633","219011344069620",23.18,7.00,0,286.44,302.98,3.7,1.7,0.000,400364.0,400364.0,31140,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463395510,514252.00
05/16/2016 06:45,2,0.186,ALERT,211.70,302.37,59.959,1463395504,"201051344000469","219011344069620",23.54,7.00,0,287.05,303.28,4.5,2.4,0.000,401566.3,401566.3,31075,0,0,0,L,1122011218,0,120.42,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463395511,514253.00
05/16/2016 06:45,2,0.154,ALERT,211.25,299.97,59.965,1463395504,"201051344000646","219011344069620",22.94,7.70,0,285.24,301.47,3.6,1.6,0.000,405487.7,405487.7,35633,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463395513,514254.00
05/16/2016 06:45,2,0.098,ALERT,211.03,299.97,59.965,1463395504,"274151322000052","219011344069620",22.58,9.00,0,286.14,302.68,2.2,0.2,0.000,682710.6,682710.6,24464,0,0,0,L,1151911521,0,120.88,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1463395515,514255.00
05/16/2016 06:45,2,0.156,ALERT,211.93,300.57,59.991,1463395504,"201051344000585","219011344069620",22.84,8.00,0,285.24,301.77,3.6,1.6,0.000,411986.2,411986.2,35643,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463395517,514256.00
05/16/2016 06:45,2,0.156,ALERT,211.48,300.57,59.954,1463395504,"201051344001230","219011344069620",21.47,7.70,0,285.84,301.77,3.4,1.4,0.000,409188.7,409188.7,35438,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463395519,514257.00
05/16/2016 06:45,2,0.164,ALERT,211.93,301.17,59.975,1463395504,"201051344000582","219011344069620",23.08,7.00,0,286.44,302.37,3.9,1.8,0.000,402652.3,402652.3,35609,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463395521,514258.00
05/16/2016 06:45,2,0.203,ALERT,211.25,300.27,59.965,1463395504,"201051344000955","219011344069620",20.12,7.70,0,285.54,301.47,4.2,2.1,0.000,414782.7,414782.7,35542,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463395522,514259.00
05/16/2016 06:45,2,0.000,ALERT,211.03,299.37,59.949,1463395504,"274151322000094","219011344069620",40.87,8.00,0,285.84,390.74,0.0,0.0,0.000,550226.8,550226.8,25485,0,0,0,L,1151911521,0,121.10,122.01,0002,5,0,0,0,0,0,0,77,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1463395524,514260.00
05/16/2016 06:45,2,0.186,ALERT,211.70,302.68,59.970,1463395504,"201051344000579","219011344069620",23.16,7.70,0,288.25,304.48,4.4,2.3,0.000,415555.9,415555.9,11150,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463395526,514261.00
05/16/2016 06:45,2,0.172,ALERT,211.25,300.57,59.965,1463395504,"201051344000890","219011344069620",23.16,8.00,0,286.44,302.37,4.0,2.0,0.000,411920.4,411920.4,35560,0,0,0,L,1122011218,0,121.33,120.65,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395528,514262.00
05/16/2016 06:45,2,0.184,ALERT,211.70,299.97,59.975,1463395504,"201051344000438","219011344069620",22.32,7.70,0,285.84,301.77,4.2,2.1,0.000,414007.9,414007.9,35566,0,0,0,L,1122011218,0,121.55,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1463395530,514263.00
05/16/2016 06:45,2,0.207,ALERT,211.70,299.67,59.970,1463395504,"201051344000417","219011344069620",22.54,7.70,0,284.94,300.87,4.8,2.7,0.000,406691.3,406691.3,35723,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463395532,514264.00
05/16/2016 06:45,2,0.072,ALERT,211.25,300.27,59.970,1463395504,"274151322000083","219011344069620",22.86,8.50,0,286.44,302.68,1.7,0.0,0.000,676561.5,676561.5,24539,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1463395533,514265.00
05/16/2016 06:45,2,0.074,ALERT,211.70,300.27,59.996,1463395504,"274151322000076","219011344069620",23.54,8.50,0,286.44,302.68,1.8,0.0,0.000,720234.5,720234.5,24536,0,0,0,L,1151911521,0,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1463395535,514266.00
05/16/2016 06:45,2,0.148,ALERT,211.48,302.68,59.938,1463395504,"201051344000868","219011344069620",22.58,7.30,0,288.25,304.18,3.4,1.4,0.000,400738.6,400738.6,30801,0,0,0,L,1122011218,0,120.65,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463395537,514267.00
05/16/2016 06:45,2,0.066,ALERT,211.03,301.17,59.975,1463395504,"274151322000095","219011344069620",23.34,8.00,0,287.65,302.98,1.6,0.0,0.000,712789.1,712789.1,24447,0,0,0,L,1151911521,0,121.78,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1463395539,514268.00
05/16/2016 06:45,2,0.135,ALERT,211.48,302.07,59.975,1463395504,"201051344000988","219011344069620",23.08,7.70,0,285.54,303.28,3.2,1.1,0.000,397903.4,397903.4,31098,0,0,0,L,1122011218,0,120.65,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395541,514269.00
05/16/2016 06:45,2,0.145,ALERT,211.48,299.67,59.975,1463395504,"201051344001025","219011344069620",23.42,7.00,0,285.24,302.07,3.5,1.4,0.000,411756.9,411756.9,35613,0,0,0,L,1122011218,0,120.88,121.33,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395543,514270.00
05/16/2016 06:45,2,0.162,ALERT,211.25,302.07,59.986,1463395504,"201051344000458","219011344069620",23.00,8.00,0,287.95,304.18,3.8,1.7,0.000,408689.8,408689.8,31019,0,0,0,L,1122011218,0,120.88,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395545,514271.00
05/16/2016 06:45,2,0.148,ALERT,211.93,302.07,59.991,1463395504,"201051344000853","219011344069620",21.83,7.30,0,287.65,303.58,3.3,1.3,0.000,407257.3,407257.3,30619,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463395546,514272.00
05/16/2016 06:45,2,0.158,ALERT,211.70,300.27,59.981,1463395504,"201051344000685","219011344069620",20.56,7.70,0,285.54,301.47,3.3,1.3,0.000,413525.3,413525.3,35453,0,0,0,L,1122011218,0,121.78,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463395548,514273.00
05/16/2016 06:45,2,0.145,ALERT,211.70,299.97,59.970,1463395504,"201051344000917","219011344069620",21.97,8.50,0,284.34,300.87,3.2,1.2,0.000,410429.4,410429.4,35453,0,0,0,L,1122011218,0,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463395550,514274.00
05/16/2016 06:45,2,0.133,ALERT,211.93,300.57,59.991,1463395504,"201051344001145","219011344069620",22.64,7.30,0,286.14,302.07,3.1,1.1,0.000,415605.0,415605.0,35306,0,0,0,L,1122011218,0,121.33,121.10,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395552,514275.00
