ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 06:45,2,0.174,ALERT,211.48,299.37,59.975,1463395504,"201051344000651","219011344069620",22.70,7.00,0,285.24,301.17,4.0,1.9,0.000,407803.1,407803.1,35671,0,0,0,L,1122011218,0,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1463395554,514276.00
05/16/2016 06:45,2,0.057,ALERT,210.80,299.67,59.981,1463395504,"274151322000088","219011344069620",22.40,9.00,0,286.14,302.07,1.3,0.0,0.000,654400.6,654400.6,24206,0,0,0,L,1151911521,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1463395555,514277.00
05/16/2016 06:45,2,0.006,ALERT,211.70,299.37,59.975,1463395504,"274151322000068","219011344069620",40.97,9.30,0,285.84,392.25,0.0,0.0,0.000,549907.8,549907.8,25694,0,0,0,L,1151911521,0,121.78,122.01,0002,8,0,0,0,0,0,0,91,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1463395557,514278.00
05/16/2016 06:45,2,0.148,ALERT,211.03,299.97,59.933,1463395504,"201051344001135","219011344069620",22.52,7.70,0,285.84,302.07,3.4,1.3,0.000,403936.1,403936.1,35612,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463395559,514279.00
05/16/2016 06:45,2,0.158,ALERT,211.25,302.37,59.954,1463395504,"201051344000594","219011344069620",23.06,7.70,0,287.65,303.88,3.7,1.7,0.000,412386.6,412386.6,31060,0,0,0,L,1122011218,0,120.65,120.88,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463395561,514280.00
05/16/2016 06:45,2,0.170,ALERT,211.48,299.67,60.012,1463395504,"201051344001203","219011344069620",19.20,7.30,0,285.84,303.28,3.3,1.3,0.000,410763.9,410763.9,35637,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463395563,514281.00
05/16/2016 06:45,2,0.066,ALERT,210.57,299.97,59.991,1463395504,"274151322000054","219011344069620",22.72,9.30,0,286.44,302.68,1.6,0.0,0.000,668511.9,668511.9,24238,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1463395564,514282.00
05/16/2016 06:45,2,0.143,ALERT,211.70,301.77,59.981,1463395504,"201051344000867","219011344069620",22.86,7.70,0,287.65,303.88,3.3,1.3,0.000,400020.4,400020.4,31064,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463395566,514283.00
05/16/2016 06:45,2,0.195,ALERT,211.25,299.97,59.986,1463395504,"201051344001093","219011344069620",21.95,8.50,0,285.54,301.47,4.4,2.3,0.000,409488.7,409488.7,35501,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463395568,514284.00
05/16/2016 06:45,2,0.092,ALERT,211.48,301.77,60.007,1463395504,"201051344000900","219011344069620",22.28,7.00,0,287.65,303.28,2.1,0.1,0.000,415605.4,415605.4,30450,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463395570,514285.00
05/16/2016 06:45,2,0.168,ALERT,211.70,301.17,59.986,1463395504,"201051344000648","219011344069620",22.82,6.70,0,287.05,303.58,3.9,1.9,0.000,407716.6,407716.6,30748,0,0,0,L,1122011218,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463395572,514286.00
05/16/2016 06:45,2,0.158,ALERT,211.48,302.37,59.996,1463395504,"201051344000569","219011344069620",22.46,7.30,0,288.25,304.48,3.6,1.6,0.000,416779.7,416779.7,30381,0,0,0,L,1122011218,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463395574,514287.00
05/16/2016 06:45,2,0.145,ALERT,211.48,302.07,59.996,1463395504,"201051344000983","219011344069620",22.62,7.70,0,287.95,304.18,3.4,1.3,0.000,408221.7,408221.7,30853,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463395576,514288.00
05/16/2016 06:45,2,0.135,ALERT,211.48,301.47,60.034,1463395504,"201051344001158","219011344069620",22.60,7.00,0,287.35,303.28,3.1,1.1,0.000,402823.0,402823.0,31120,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463395578,514289.00
05/16/2016 06:45,2,0.170,ALERT,211.93,302.37,60.002,1463395504,"201051344000576","219011344069620",21.25,7.30,0,287.95,303.58,3.7,1.6,0.000,409753.3,409753.3,30526,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463395579,514290.00
05/16/2016 06:45,2,0.080,ALERT,211.25,299.07,59.986,1463395504,"274151322000087","219011344069620",21.25,9.30,0,285.54,301.77,1.7,0.0,0.000,642243.8,642243.8,24319,0,0,0,L,1151911521,0,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1463395581,514291.00
05/16/2016 07:00,2,0.195,ACTIVE,211.93,338.74,59.981,1463396403,"201051344000645","219011344069620",26.64,8.00,0,299.67,353.17,5.3,3.2,0.004,409251.8,409251.8,30669,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396404,514292.00
05/16/2016 07:00,2,0.107,ACTIVE,211.25,336.64,59.981,1463396403,"274151322000085","219011344069620",25.88,9.30,0,298.17,345.96,2.8,0.8,0.000,670585.4,670585.4,24243,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396405,514293.00
05/16/2016 07:00,2,0.186,ACTIVE,211.70,339.04,60.012,1463396403,"201051344000633","219011344069620",28.21,7.70,0,297.87,354.07,5.3,3.2,0.000,400364.5,400364.5,31142,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396406,514294.00
05/16/2016 07:00,2,0.236,ACTIVE,211.48,338.44,59.981,1463396403,"201051344000469","219011344069620",26.00,7.30,0,298.77,351.67,6.2,4.1,0.000,401567.0,401567.0,31077,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396407,514295.00
05/16/2016 07:00,2,0.213,ACTIVE,210.57,335.74,59.986,1463396403,"201051344000646","219011344069620",25.78,8.00,0,297.57,354.67,5.6,3.5,0.009,405488.2,405488.2,35635,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396408,514296.00
05/16/2016 07:00,2,0.133,ALERT,210.57,336.04,59.954,1463396403,"274151322000052","219011344069620",26.10,9.70,0,297.57,351.67,3.5,1.4,0.000,682710.7,682710.7,24466,0,0,0,L,1151911521,0,120.42,121.55,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396410,514297.00
05/16/2016 07:00,2,0.209,ACTIVE,210.80,336.64,59.981,1463396403,"201051344000585","219011344069620",25.33,8.50,0,297.57,346.56,5.4,3.3,0.000,411986.7,411986.7,35645,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396411,514298.00
05/16/2016 07:00,2,0.215,ALERT,210.80,335.14,59.981,1463396403,"201051344001230","219011344069620",23.26,8.00,0,298.17,358.88,5.1,3.0,0.000,409189.1,409189.1,35440,0,0,0,L,1122011218,0,121.33,120.42,0002,5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396413,514299.00
05/16/2016 07:00,2,0.217,ALERT,211.25,335.74,60.002,1463396403,"201051344000582","219011344069620",25.64,7.70,0,298.77,351.97,5.7,3.5,0.000,402652.8,402652.8,35611,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396414,514300.00
05/16/2016 07:00,2,0.240,ALERT,210.12,334.84,59.981,1463396403,"201051344000955","219011344069620",25.21,8.50,0,297.87,348.66,6.2,4.0,0.004,414783.3,414783.3,35544,0,0,0,L,1122011218,0,120.42,120.42,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396416,514301.00
05/16/2016 07:00,2,0.000,ALERT,210.80,299.37,60.007,1463396403,"274151322000094","219011344069620",42.08,8.50,0,297.57,401.56,0.0,0.0,0.000,550226.8,550226.8,25487,0,0,0,L,1151911521,0,120.42,122.01,0002,6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1463396418,514302.00
05/16/2016 07:00,2,0.230,ACTIVE,211.48,337.24,59.981,1463396403,"201051344000579","219011344069620",27.17,9.00,0,300.27,349.26,6.3,4.2,0.009,415556.6,415556.6,11152,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396419,514303.00
05/16/2016 07:00,2,0.207,ACTIVE,210.80,335.44,59.981,1463396403,"201051344000890","219011344069620",28.21,9.00,0,298.47,347.46,5.9,3.8,0.004,411921.0,411921.0,35562,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396420,514304.00
05/16/2016 07:00,2,0.232,ACTIVE,210.80,335.44,59.981,1463396403,"201051344000438","219011344069620",25.60,8.00,0,297.87,360.38,6.1,3.9,0.004,414008.5,414008.5,35568,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396421,514305.00
05/16/2016 07:00,2,0.234,ACTIVE,211.03,336.04,59.991,1463396403,"201051344000417","219011344069620",27.75,8.50,0,297.26,346.56,6.6,4.5,0.009,406692.0,406692.0,35725,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396422,514306.00
05/16/2016 07:00,2,0.090,ACTIVE,210.80,336.64,59.965,1463396403,"274151322000083","219011344069620",28.43,9.30,0,298.47,342.35,2.6,0.6,0.000,676561.5,676561.5,24541,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396423,514307.00
05/16/2016 07:00,2,0.094,ACTIVE,211.25,338.14,59.970,1463396403,"274151322000076","219011344069620",29.18,9.30,0,298.17,346.26,2.8,0.7,0.000,720234.5,720234.5,24538,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396424,514308.00
05/16/2016 07:00,2,0.184,ACTIVE,211.48,338.14,59.986,1463396403,"201051344000868","219011344069620",27.77,7.70,0,300.57,350.17,5.2,3.1,0.009,400739.1,400739.1,30803,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396425,514309.00
05/16/2016 07:00,2,0.084,ACTIVE,210.57,337.24,59.975,1463396403,"274151322000095","219011344069620",28.78,9.00,0,299.07,342.35,2.5,0.5,0.004,712789.1,712789.1,24449,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396426,514310.00
05/16/2016 07:00,2,0.186,ACTIVE,211.25,338.74,59.933,1463396403,"201051344000988","219011344069620",25.70,8.00,0,297.26,351.97,4.8,2.7,0.009,397903.7,397903.7,31100,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396427,514311.00
05/16/2016 07:00,2,0.197,ACTIVE,210.57,334.84,59.975,1463396403,"201051344001025","219011344069620",26.20,8.00,0,297.26,348.96,5.2,3.1,0.009,411757.4,411757.4,35615,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396428,514312.00
05/16/2016 07:00,2,0.199,ACTIVE,211.25,337.54,59.986,1463396403,"201051344000458","219011344069620",28.15,9.00,0,299.97,348.66,5.7,3.6,0.004,408690.3,408690.3,31021,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396429,514313.00
05/16/2016 07:00,2,0.182,ACTIVE,211.70,339.04,59.970,1463396403,"201051344000853","219011344069620",27.19,7.70,0,299.67,351.67,5.1,3.0,0.004,407257.7,407257.7,30621,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396430,514314.00
05/16/2016 07:00,2,0.201,ACTIVE,211.03,336.64,59.970,1463396403,"201051344000685","219011344069620",25.43,8.50,0,297.87,360.08,5.2,3.1,0.004,413525.7,413525.7,35455,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396431,514315.00
05/16/2016 07:00,2,0.207,ACTIVE,210.80,336.04,59.928,1463396403,"201051344000917","219011344069620",24.15,9.30,0,296.36,360.69,5.1,3.0,0.004,410429.8,410429.8,35455,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396432,514316.00
05/16/2016 07:00,2,0.188,ALERT,211.03,335.74,59.965,1463396403,"201051344001145","219011344069620",24.65,8.00,0,298.17,357.38,4.7,2.6,0.004,415605.3,415605.3,35308,0,0,0,L,1122011218,0,121.10,120.65,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396433,514317.00
05/16/2016 07:00,2,0.230,ALERT,210.80,336.04,59.944,1463396403,"201051344000651","219011344069620",25.29,7.30,0,297.26,356.78,6.0,3.8,0.009,407803.7,407803.7,35673,0,0,0,L,1122011218,0,121.55,120.42,0002,5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396435,514318.00
05/16/2016 07:00,2,0.090,ACTIVE,210.57,337.24,59.965,1463396403,"274151322000088","219011344069620",24.75,9.70,0,297.87,350.77,2.3,0.3,0.000,654400.6,654400.6,24208,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396436,514319.00
05/16/2016 07:00,2,0.072,ALERT,211.70,333.63,59.959,1463396403,"274151322000068","219011344069620",28.01,9.70,0,297.57,403.07,2.0,0.1,0.000,549907.8,549907.8,25696,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1463396438,514320.00
05/16/2016 07:00,2,0.197,ACTIVE,210.35,334.24,59.938,1463396403,"201051344001135","219011344069620",25.41,8.50,0,297.87,346.56,5.1,3.0,0.004,403936.5,403936.5,35614,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396439,514321.00
05/16/2016 07:00,2,0.191,ACTIVE,211.25,338.14,59.970,1463396403,"201051344000594","219011344069620",28.29,8.50,0,299.67,348.06,5.5,3.4,0.009,412387.1,412387.1,31062,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396440,514322.00
05/16/2016 07:00,2,0.211,ACTIVE,210.80,335.44,60.012,1463396403,"201051344001203","219011344069620",24.47,8.00,0,297.57,357.68,5.3,3.2,0.004,410764.3,410764.3,35639,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396441,514323.00
05/16/2016 07:00,2,0.102,ACTIVE,210.57,336.94,59.928,1463396403,"274151322000054","219011344069620",25.92,10.00,0,298.17,352.27,2.7,0.7,0.000,668511.9,668511.9,24240,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396442,514324.00
05/16/2016 07:00,2,0.199,ACTIVE,211.70,337.54,59.965,1463396403,"201051344000867","219011344069620",25.17,8.50,0,299.37,354.07,5.1,3.0,0.004,400020.8,400020.8,31066,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396443,514325.00
05/16/2016 07:00,2,0.225,ACTIVE,210.80,335.74,59.991,1463396403,"201051344001093","219011344069620",27.43,9.00,0,297.57,351.07,6.3,4.2,0.000,409489.4,409489.4,35503,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396444,514326.00
05/16/2016 07:00,2,0.139,ALERT,211.03,337.24,59.970,1463396403,"201051344000900","219011344069620",25.60,7.30,0,299.37,357.68,3.6,1.6,0.004,415605.5,415605.5,30452,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396446,514327.00
05/16/2016 07:00,2,0.199,ACTIVE,211.70,337.54,59.959,1463396403,"201051344000648","219011344069620",28.33,7.30,0,299.37,349.26,5.8,3.7,0.004,407717.2,407717.2,30750,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396447,514328.00
05/16/2016 07:00,2,0.189,ACTIVE,211.48,337.54,59.981,1463396403,"201051344000569","219011344069620",28.35,8.00,0,300.57,351.07,5.5,3.4,0.004,416780.3,416780.3,30383,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396448,514329.00
05/16/2016 07:00,2,0.201,ACTIVE,211.25,337.24,59.959,1463396403,"201051344000983","219011344069620",25.52,8.00,0,299.97,351.67,5.2,3.1,0.004,408222.1,408222.1,30855,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396449,514330.00
05/16/2016 07:00,2,0.164,ACTIVE,211.48,337.54,59.965,1463396403,"201051344001158","219011344069620",28.03,7.70,0,299.07,348.66,4.7,2.6,0.009,402823.4,402823.4,31122,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396449,514331.00
05/16/2016 07:00,2,0.232,ALERT,211.93,339.04,59.959,1463396403,"201051344000576","219011344069620",24.05,7.30,0,299.67,354.37,5.7,3.5,0.004,409753.8,409753.8,30528,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396451,514332.00
05/16/2016 07:00,2,0.109,ACTIVE,211.03,347.16,59.959,1463396403,"274151322000087","219011344069620",25.66,10.30,0,296.96,348.06,2.9,0.9,0.000,642243.8,642243.8,24321,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463396452,514333.00
05/16/2016 07:15,2,0.213,ALERT,211.93,338.14,59.970,1463397303,"201051344000645","219011344069620",27.23,8.50,0,299.07,340.55,5.9,3.8,0.009,409252.6,409252.6,30670,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397305,514334.00
05/16/2016 07:15,2,0.119,ACTIVE,211.03,336.34,60.007,1463397303,"274151322000085","219011344069620",26.52,10.30,0,311.39,355.58,3.2,1.2,0.000,670585.6,670585.6,24244,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397306,514335.00
05/16/2016 07:15,2,0.234,ALERT,212.16,339.65,59.975,1463397303,"201051344000633","219011344069620",26.68,8.00,0,297.26,350.47,6.3,4.2,0.013,400365.4,400365.4,31143,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397308,514336.00
05/16/2016 07:15,2,0.250,ALERT,211.48,337.84,59.981,1463397303,"201051344000469","219011344069620",27.55,7.30,0,298.47,340.55,7.1,4.9,0.009,401568.0,401568.0,31078,0,0,0,L,1122011218,0,120.42,121.78,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397310,514337.00
05/16/2016 07:15,2,0.227,ALERT,211.25,336.94,59.986,1463397303,"201051344000646","219011344069620",27.45,9.00,0,295.76,338.74,6.3,4.1,0.009,405489.0,405489.0,35636,0,0,0,L,1122011218,0,121.55,120.65,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397312,514338.00
05/16/2016 07:15,2,0.146,ACTIVE,210.80,337.24,60.007,1463397303,"274151322000052","219011344069620",27.25,10.70,0,314.70,359.78,4.1,2.0,0.013,682711.1,682711.1,24468,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397313,514339.00
05/16/2016 07:15,2,0.225,ALERT,211.48,337.24,59.981,1463397303,"201051344000585","219011344069620",27.00,9.30,0,296.66,339.34,6.2,4.0,0.009,411987.5,411987.5,35646,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397315,514340.00
05/16/2016 07:15,2,0.232,ACTIVE,211.70,336.04,59.991,1463397303,"201051344001230","219011344069620",24.91,9.00,0,296.96,346.26,5.9,3.8,0.009,409189.9,409189.9,35442,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397316,514341.00
05/16/2016 07:15,2,0.232,ACTIVE,212.16,337.24,59.991,1463397303,"201051344000582","219011344069620",27.08,8.50,0,296.96,339.34,6.3,4.2,0.013,402653.7,402653.7,35613,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397317,514342.00
05/16/2016 07:15,2,0.254,ACTIVE,211.03,336.04,59.981,1463397303,"201051344000955","219011344069620",27.21,9.30,0,296.96,337.84,7.0,4.8,0.009,414784.3,414784.3,35546,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397318,514343.00
05/16/2016 07:15,2,0.068,ALERT,211.03,337.54,59.986,1463397303,"274151322000094","219011344069620",29.00,9.00,0,295.46,401.86,2.1,0.1,0.004,550226.8,550226.8,25489,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,171,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397320,514344.00
05/16/2016 07:15,2,0.256,ALERT,211.70,337.24,59.970,1463397303,"201051344000579","219011344069620",28.25,9.00,0,299.67,340.55,7.3,5.2,0.009,415557.7,415557.7,11153,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397321,514345.00
05/16/2016 07:15,2,0.250,ALERT,211.48,336.04,60.002,1463397303,"201051344000890","219011344069620",26.52,9.30,0,297.87,338.74,6.7,4.6,0.009,411921.9,411921.9,35563,0,0,0,L,1122011218,0,121.55,120.42,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397323,514346.00
05/16/2016 07:15,2,0.250,ALERT,211.70,336.94,59.991,1463397303,"201051344000438","219011344069620",27.15,9.00,0,297.57,343.55,6.9,4.7,0.009,414009.5,414009.5,35569,0,0,0,L,1122011218,0,121.55,120.88,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397325,514347.00
05/16/2016 07:15,2,0.275,ALERT,211.70,336.94,59.996,1463397303,"201051344000417","219011344069620",27.59,9.30,0,296.06,339.34,7.7,5.5,0.013,406693.2,406693.2,35726,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397327,514348.00
05/16/2016 07:15,2,0.131,ALERT,211.03,338.14,59.991,1463397303,"274151322000083","219011344069620",26.94,10.30,0,298.17,360.69,3.6,1.5,0.013,676561.7,676561.7,24542,0,0,0,L,1151911521,0,120.88,121.55,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397329,514349.00
05/16/2016 07:15,2,0.111,ACTIVE,211.25,337.84,59.986,1463397303,"274151322000076","219011344069620",29.78,10.30,0,318.00,346.86,3.4,1.4,0.013,720234.7,720234.7,24539,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397330,514350.00
05/16/2016 07:15,2,0.221,ALERT,211.70,337.54,60.002,1463397303,"201051344000868","219011344069620",27.59,8.00,0,299.97,340.25,6.2,4.0,0.009,400739.9,400739.9,30804,0,0,0,L,1122011218,0,120.88,121.78,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397331,514351.00
05/16/2016 07:15,2,0.129,ALERT,211.03,336.34,59.986,1463397303,"274151322000095","219011344069620",26.44,10.00,0,299.37,339.34,3.5,1.4,0.004,712789.3,712789.3,24450,0,0,0,L,1151911521,0,121.55,121.33,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397333,514352.00
05/16/2016 07:15,2,0.205,ALERT,211.25,338.74,60.023,1463397303,"201051344000988","219011344069620",27.63,9.00,0,296.96,342.05,5.8,3.6,0.018,397904.4,397904.4,31101,0,0,0,L,1122011218,0,120.42,121.33,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397335,514353.00
05/16/2016 07:15,2,0.223,ALERT,211.25,335.74,59.991,1463397303,"201051344001025","219011344069620",27.77,8.50,0,296.36,339.34,6.2,4.1,0.009,411758.2,411758.2,35616,0,0,0,L,1122011218,0,120.88,120.88,0002,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397337,514354.00
05/16/2016 07:15,2,0.242,ALERT,211.25,337.24,60.002,1463397303,"201051344000458","219011344069620",28.01,9.30,0,299.67,339.95,6.9,4.7,0.009,408691.3,408691.3,31022,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397339,514355.00
05/16/2016 07:15,2,0.238,ALERT,212.16,339.34,59.996,1463397303,"201051344000853","219011344069620",25.70,8.00,0,299.07,341.45,6.2,4.1,0.013,407258.5,407258.5,30622,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397341,514356.00
05/16/2016 07:15,2,0.229,ALERT,211.93,338.14,59.986,1463397303,"201051344000685","219011344069620",27.23,9.00,0,296.96,342.95,6.3,4.2,0.013,413526.5,413526.5,35456,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397343,514357.00
05/16/2016 07:15,2,0.229,ALERT,211.70,337.54,59.986,1463397303,"201051344000917","219011344069620",26.36,9.70,0,295.76,354.67,6.1,4.0,0.004,410430.6,410430.6,35456,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397344,514358.00
05/16/2016 07:15,2,0.207,ACTIVE,211.70,337.54,60.002,1463397303,"201051344001145","219011344069620",27.37,8.50,0,297.26,342.35,5.8,3.6,0.009,415606.0,415606.0,35310,0,0,0,L,1122011218,0,121.55,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397346,514359.00
05/16/2016 07:15,2,0.252,ACTIVE,211.70,336.94,59.981,1463397303,"201051344000651","219011344069620",27.10,8.00,0,296.36,339.65,6.9,4.8,0.022,407804.7,407804.7,35675,0,0,0,L,1122011218,0,121.78,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397347,514360.00
05/16/2016 07:15,2,0.119,ACTIVE,210.35,337.84,59.981,1463397303,"274151322000088","219011344069620",24.59,10.70,0,308.39,352.27,3.0,1.0,0.013,654400.7,654400.7,24209,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397348,514361.00
05/16/2016 07:15,2,0.094,ALERT,211.70,337.84,59.981,1463397303,"274151322000068","219011344069620",29.54,10.30,0,295.76,403.37,2.8,0.7,0.000,549907.8,549907.8,25698,0,0,0,L,1151911521,0,121.55,122.01,0002,8,0,0,0,0,0,0,164,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397350,514362.00
05/16/2016 07:15,2,0.223,ALERT,211.25,335.44,59.981,1463397303,"201051344001135","219011344069620",27.47,9.00,0,296.96,338.44,6.2,4.1,0.013,403937.3,403937.3,35615,0,0,0,L,1122011218,0,121.10,120.88,0002,8,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397352,514363.00
05/16/2016 07:15,2,0.242,ALERT,211.03,337.54,59.986,1463397303,"201051344000594","219011344069620",27.77,9.00,0,299.07,339.95,6.8,4.7,0.013,412388.1,412388.1,31063,0,0,0,L,1122011218,0,120.65,120.88,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397354,514364.00
05/16/2016 07:15,2,0.230,ALERT,211.93,337.24,59.991,1463397303,"201051344001203","219011344069620",27.08,9.00,0,296.96,346.26,6.3,4.2,0.013,410765.1,410765.1,35640,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397356,514365.00
05/16/2016 07:15,2,0.133,ACTIVE,210.80,337.24,59.981,1463397303,"274151322000054","219011344069620",26.26,11.00,0,315.60,352.27,3.5,1.5,0.013,668512.0,668512.0,24241,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397356,514366.00
05/16/2016 07:15,2,0.221,ALERT,211.93,337.54,59.959,1463397303,"201051344000867","219011344069620",27.81,9.00,0,298.47,340.55,6.2,4.1,0.009,400021.6,400021.6,31067,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397358,514367.00
05/16/2016 07:15,2,0.270,ALERT,211.48,336.94,60.002,1463397303,"201051344001093","219011344069620",27.37,9.70,0,296.66,346.26,7.5,5.3,0.013,409490.5,409490.5,35504,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397360,514368.00
05/16/2016 07:15,2,0.168,ACTIVE,211.48,338.44,59.965,1463397303,"201051344000900","219011344069620",26.82,8.00,0,298.47,340.55,4.6,2.5,0.013,415605.9,415605.9,30454,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397361,514369.00
05/16/2016 07:15,2,0.248,ALERT,211.70,337.84,59.986,1463397303,"201051344000648","219011344069620",28.01,7.30,0,298.47,341.45,7.0,4.9,0.013,407718.2,407718.2,30751,0,0,0,L,1122011218,0,120.65,121.55,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397363,514370.00
05/16/2016 07:15,2,0.227,ALERT,211.70,337.84,59.996,1463397303,"201051344000569","219011344069620",28.65,8.50,0,299.67,340.55,6.6,4.5,0.013,416781.2,416781.2,30384,0,0,0,L,1122011218,0,120.42,121.55,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397365,514371.00
05/16/2016 07:15,2,0.229,ALERT,211.70,337.84,60.012,1463397303,"201051344000983","219011344069620",27.59,8.50,0,299.67,339.95,6.4,4.3,0.013,408222.9,408222.9,30856,0,0,0,L,1122011218,0,120.88,121.33,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397366,514372.00
05/16/2016 07:15,2,0.221,ALERT,211.48,337.54,59.975,1463397303,"201051344001158","219011344069620",27.12,8.00,0,298.47,340.55,6.1,4.0,0.018,402824.1,402824.1,31123,0,0,0,L,1122011218,0,120.65,121.10,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397368,514373.00
05/16/2016 07:15,2,0.258,ACTIVE,212.16,339.04,59.996,1463397303,"201051344000576","219011344069620",26.88,8.00,0,299.07,341.45,7.0,4.9,0.009,409754.8,409754.8,30530,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397369,514374.00
05/16/2016 07:15,2,0.146,ALERT,211.03,336.94,59.986,1463397303,"274151322000087","219011344069620",25.07,11.30,0,296.06,354.67,3.7,1.7,0.004,642244.1,642244.1,24322,0,0,0,L,1151911521,0,121.33,121.55,0002,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463397371,514375.00
05/16/2016 07:30,2,0.309,ACTIVE,211.48,337.84,59.975,1463398204,"201051344000645","219011344069620",28.71,9.00,0,309.89,374.81,9.0,6.7,0.040,409253.8,409253.8,30672,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398205,514376.00
05/16/2016 07:30,2,0.217,ACTIVE,210.57,336.94,59.965,1463398204,"274151322000085","219011344069620",27.37,11.00,0,325.22,347.46,6.0,3.9,0.022,670586.1,670586.1,24245,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398206,514377.00
05/16/2016 07:30,2,0.312,ACTIVE,211.48,339.95,59.965,1463398204,"201051344000633","219011344069620",29.14,8.50,0,296.96,344.15,9.3,7.0,0.040,400366.6,400366.6,31145,0,0,0,L,1122011218,0,121.33,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398207,514378.00
05/16/2016 07:30,2,0.324,ACTIVE,211.25,337.54,59.975,1463398204,"201051344000469","219011344069620",29.70,7.70,0,298.17,342.05,9.7,7.5,0.035,401569.5,401569.5,31080,0,0,0,L,1122011218,0,120.42,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398208,514379.00
05/16/2016 07:30,2,0.309,ACTIVE,210.57,336.04,59.975,1463398204,"201051344000646","219011344069620",28.77,9.30,0,297.26,340.55,9.0,6.8,0.035,405490.3,405490.3,35638,0,0,0,L,1122011218,0,120.88,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398209,514380.00
05/16/2016 07:30,2,0.236,ACTIVE,210.57,336.94,59.975,1463398204,"274151322000052","219011344069620",28.31,11.00,0,333.03,340.85,6.8,4.6,0.022,682711.8,682711.8,24469,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398210,514381.00
05/16/2016 07:30,2,0.312,ACTIVE,211.03,336.34,60.002,1463398204,"201051344000585","219011344069620",28.55,9.70,0,314.70,361.59,9.0,6.8,0.040,411988.8,411988.8,35648,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398211,514382.00
05/16/2016 07:30,2,0.293,ALERT,211.03,335.44,59.970,1463398204,"201051344001230","219011344069620",29.08,9.30,0,298.17,339.65,8.7,6.5,0.031,409191.1,409191.1,35443,0,0,0,L,1122011218,0,121.10,120.42,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398213,514383.00
05/16/2016 07:30,2,0.301,ACTIVE,211.25,335.74,59.965,1463398204,"201051344000582","219011344069620",29.10,9.00,0,314.70,354.67,8.9,6.7,0.031,402654.9,402654.9,35614,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398214,514384.00
05/16/2016 07:30,2,0.316,ACTIVE,210.35,334.84,59.975,1463398204,"201051344000955","219011344069620",29.74,9.30,0,309.59,357.68,9.6,7.3,0.031,414785.7,414785.7,35547,0,0,0,L,1122011218,0,120.20,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398215,514385.00
05/16/2016 07:30,2,0.137,ACTIVE,210.80,337.24,59.975,1463398204,"274151322000094","219011344069620",30.75,9.70,0,296.96,401.86,4.3,2.2,0.022,550227.0,550227.0,25491,0,0,0,L,1151911521,0,120.65,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398216,514386.00
05/16/2016 07:30,2,0.342,ACTIVE,211.03,337.84,60.007,1463398204,"201051344000579","219011344069620",28.55,9.30,0,318.00,357.38,9.9,7.6,0.040,415559.1,415559.1,11155,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398217,514387.00
05/16/2016 07:30,2,0.328,ACTIVE,210.57,335.14,59.970,1463398204,"201051344000890","219011344069620",28.59,9.70,0,309.29,368.80,9.5,7.3,0.035,411923.3,411923.3,35565,0,0,0,L,1122011218,0,120.88,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398218,514388.00
05/16/2016 07:30,2,0.324,ACTIVE,211.03,336.34,59.965,1463398204,"201051344000438","219011344069620",28.25,9.30,0,313.50,363.09,9.3,7.1,0.035,414010.9,414010.9,35571,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398219,514389.00
05/16/2016 07:30,2,0.348,ACTIVE,211.03,336.04,59.970,1463398204,"201051344000417","219011344069620",28.78,9.70,0,311.99,367.60,10.2,7.9,0.035,406694.7,406694.7,35728,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398220,514390.00
05/16/2016 07:30,2,0.217,ACTIVE,210.80,338.14,59.981,1463398204,"274151322000083","219011344069620",27.55,11.00,0,326.12,350.17,6.1,4.0,0.031,676562.3,676562.3,24544,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398220,514391.00
05/16/2016 07:30,2,0.178,ACTIVE,211.48,337.84,60.002,1463398204,"274151322000076","219011344069620",31.09,11.00,0,334.54,341.45,5.5,3.4,0.027,720235.3,720235.3,24540,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398221,514392.00
05/16/2016 07:30,2,0.307,ACTIVE,211.03,337.54,59.954,1463398204,"201051344000868","219011344069620",28.01,8.00,0,315.30,359.48,8.7,6.5,0.035,400741.1,400741.1,30806,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398222,514393.00
05/16/2016 07:30,2,0.219,ACTIVE,210.57,336.64,59.959,1463398204,"274151322000095","219011344069620",27.33,10.70,0,333.03,341.75,6.1,4.0,0.027,712789.9,712789.9,24452,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398223,514394.00
05/16/2016 07:30,2,0.283,ACTIVE,211.03,339.65,60.002,1463398204,"201051344000988","219011344069620",28.96,9.00,0,323.72,351.97,8.3,6.1,0.040,397905.5,397905.5,31103,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398224,514395.00
05/16/2016 07:30,2,0.297,ACTIVE,210.57,334.84,59.981,1463398204,"201051344001025","219011344069620",29.06,9.00,0,322.81,353.17,8.8,6.5,0.031,411759.4,411759.4,35618,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398225,514396.00
05/16/2016 07:30,2,0.316,ACTIVE,210.80,337.24,59.970,1463398204,"201051344000458","219011344069620",28.77,9.70,0,319.21,357.68,9.3,7.0,0.040,408692.6,408692.6,31024,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398226,514397.00
05/16/2016 07:30,2,0.307,ACTIVE,211.70,339.04,59.949,1463398204,"201051344000853","219011344069620",28.80,8.00,0,319.51,360.99,9.0,6.7,0.035,407259.7,407259.7,30624,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398227,514398.00
05/16/2016 07:30,2,0.293,ACTIVE,211.25,336.94,59.944,1463398204,"201051344000685","219011344069620",28.86,9.30,0,308.39,375.11,8.6,6.3,0.040,413527.7,413527.7,35458,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398228,514399.00
05/16/2016 07:30,2,0.285,ACTIVE,210.80,336.34,59.975,1463398204,"201051344000917","219011344069620",28.65,10.00,0,315.60,359.78,8.3,6.1,0.031,410431.7,410431.7,35458,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398229,514400.00
05/16/2016 07:30,2,0.273,ACTIVE,211.25,336.34,59.975,1463398204,"201051344001145","219011344069620",29.00,9.00,0,318.30,354.67,8.1,5.8,0.035,415607.0,415607.0,35311,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398230,514401.00
05/16/2016 07:30,2,0.314,ACTIVE,211.03,336.34,59.991,1463398204,"201051344000651","219011344069620",28.49,8.50,0,321.61,350.17,9.1,6.9,0.031,407806.0,407806.0,35676,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398230,514402.00
05/16/2016 07:30,2,0.193,ACTIVE,210.12,336.64,59.965,1463398204,"274151322000088","219011344069620",26.10,11.30,0,332.43,340.25,5.1,3.0,0.022,654401.0,654401.0,24210,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398231,514403.00
05/16/2016 07:30,2,0.150,ACTIVE,211.48,338.14,59.965,1463398204,"274151322000068","219011344069620",30.89,11.00,0,310.19,372.11,4.7,2.6,0.013,549908.1,549908.1,25700,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398232,514404.00
05/16/2016 07:30,2,0.295,ACTIVE,210.80,335.14,60.002,1463398204,"201051344001135","219011344069620",28.57,9.30,0,328.22,345.96,8.6,6.4,0.035,403938.5,403938.5,35617,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398233,514405.00
05/16/2016 07:30,2,0.312,ACTIVE,210.57,336.94,60.012,1463398204,"201051344000594","219011344069620",28.78,9.30,0,327.02,350.47,9.1,6.9,0.040,412389.4,412389.4,31065,0,0,0,L,1122011218,0,120.65,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398234,514406.00
05/16/2016 07:30,2,0.291,ACTIVE,210.80,335.44,60.002,1463398204,"201051344001203","219011344069620",28.71,9.30,0,325.52,352.57,8.5,6.3,0.035,410766.3,410766.3,35642,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398235,514407.00
05/16/2016 07:30,2,0.209,ACTIVE,210.80,338.14,59.959,1463398204,"274151322000054","219011344069620",27.08,11.30,0,333.03,340.85,5.8,3.6,0.031,668512.6,668512.6,24242,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398236,514408.00
05/16/2016 07:30,2,0.291,ACTIVE,211.25,336.94,59.970,1463398204,"201051344000867","219011344069620",29.06,9.30,0,315.30,361.89,8.6,6.4,0.035,400022.8,400022.8,31069,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398237,514409.00
05/16/2016 07:30,2,0.320,ACTIVE,210.80,336.04,59.970,1463398204,"201051344001093","219011344069620",29.56,10.00,0,316.80,358.58,9.7,7.4,0.031,409491.9,409491.9,35506,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398238,514410.00
05/16/2016 07:30,2,0.240,ACTIVE,210.80,337.84,59.970,1463398204,"201051344000900","219011344069620",28.45,8.00,0,321.01,352.27,6.9,4.8,0.035,415606.7,415606.7,30455,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398239,514411.00
05/16/2016 07:30,2,0.316,ACTIVE,211.03,336.94,59.970,1463398204,"201051344000648","219011344069620",28.80,7.70,0,325.22,353.17,9.3,7.0,0.031,407719.5,407719.5,30753,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398240,514412.00
05/16/2016 07:30,2,0.307,ACTIVE,211.03,337.24,59.970,1463398204,"201051344000569","219011344069620",28.90,8.50,0,330.03,348.66,9.0,6.8,0.040,416782.4,416782.4,30386,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398241,514413.00
05/16/2016 07:30,2,0.289,ACTIVE,211.03,336.94,59.975,1463398204,"201051344000983","219011344069620",29.22,9.00,0,325.52,350.77,8.6,6.4,0.035,408224.1,408224.1,30858,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398242,514414.00
05/16/2016 07:30,2,0.281,ACTIVE,211.25,337.84,59.996,1463398204,"201051344001158","219011344069620",29.06,8.50,0,326.42,351.37,8.3,6.1,0.035,402825.3,402825.3,31125,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398243,514415.00
05/16/2016 07:30,2,0.299,ACTIVE,211.03,338.44,59.949,1463398204,"201051344000576","219011344069620",29.88,8.00,0,319.81,354.97,9.1,6.9,0.031,409756.1,409756.1,30531,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398244,514416.00
05/16/2016 07:30,2,0.217,ACTIVE,210.57,336.64,59.965,1463398204,"274151322000087","219011344069620",26.14,11.70,0,332.43,342.95,5.7,3.6,0.031,642244.6,642244.6,24324,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463398245,514417.00
05/16/2016 07:45,2,0.416,ACTIVE,211.70,339.34,59.954,1463399103,"201051344000645","219011344069620",28.41,9.00,0,332.73,345.06,12.0,9.6,0.062,409255.5,409255.5,30673,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399105,514418.00
05/16/2016 07:45,2,0.318,ACTIVE,210.35,338.44,59.954,1463399103,"274151322000085","219011344069620",27.81,11.00,0,333.63,342.05,9.0,6.8,0.049,670587.2,670587.2,24246,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399105,514419.00
05/16/2016 07:45,2,0.410,ACTIVE,211.70,340.85,59.954,1463399103,"201051344000633","219011344069620",29.62,8.50,0,331.83,345.96,12.3,10.0,0.066,400368.5,400368.5,31146,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399106,514420.00
