ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 07:45,2,0.430,ACTIVE,211.25,339.04,59.965,1463399103,"201051344000469","219011344069620",29.04,7.70,0,331.53,344.45,12.7,10.3,0.062,401571.4,401571.4,31081,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399107,514421.00
05/16/2016 07:45,2,0.424,ACTIVE,210.57,338.44,59.965,1463399103,"201051344000646","219011344069620",27.15,9.30,0,329.13,342.95,11.7,9.4,0.057,405492.0,405492.0,35639,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399108,514422.00
05/16/2016 07:45,2,0.342,ACTIVE,210.12,338.74,59.959,1463399103,"274151322000052","219011344069620",28.21,11.00,0,333.03,342.05,9.8,7.5,0.049,682713.0,682713.0,24470,0,0,0,L,1151911521,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399109,514423.00
05/16/2016 07:45,2,0.406,ACTIVE,211.25,339.04,59.986,1463399103,"201051344000585","219011344069620",29.44,9.70,0,329.73,344.15,12.1,9.8,0.071,411990.5,411990.5,35649,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399110,514424.00
05/16/2016 07:45,2,0.389,ACTIVE,211.03,337.84,59.965,1463399103,"201051344001230","219011344069620",29.08,9.30,0,329.13,342.05,11.5,9.2,0.062,409192.7,409192.7,35445,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399111,514425.00
05/16/2016 07:45,2,0.396,ACTIVE,211.48,338.74,59.975,1463399103,"201051344000582","219011344069620",29.70,9.00,0,330.63,343.85,12.0,9.6,0.057,402656.7,402656.7,35615,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399112,514426.00
05/16/2016 07:45,2,0.430,ACTIVE,210.80,338.44,59.922,1463399103,"201051344000955","219011344069620",29.26,9.70,0,327.62,342.35,12.8,10.4,0.066,414787.7,414787.7,35548,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399113,514427.00
05/16/2016 07:45,2,0.197,ACTIVE,210.35,402.46,59.954,1463399103,"274151322000094","219011344069620",37.99,10.30,0,333.63,405.17,7.6,5.4,0.035,550227.7,550227.7,25492,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399114,514428.00
05/16/2016 07:45,2,0.426,ACTIVE,211.03,338.44,59.954,1463399103,"201051344000579","219011344069620",30.14,9.70,0,331.83,344.15,13.0,10.7,0.066,415561.1,415561.1,11156,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399115,514429.00
05/16/2016 07:45,2,0.424,ACTIVE,210.80,338.14,59.954,1463399103,"201051344000890","219011344069620",29.72,9.70,0,329.13,342.95,12.8,10.4,0.062,411925.2,411925.2,35566,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399116,514430.00
05/16/2016 07:45,2,0.426,ACTIVE,210.80,338.74,59.959,1463399103,"201051344000438","219011344069620",29.12,9.30,0,330.63,343.55,12.6,10.2,0.071,414012.8,414012.8,35572,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399117,514431.00
05/16/2016 07:45,2,0.461,ACTIVE,211.25,339.04,59.954,1463399103,"201051344000417","219011344069620",28.51,9.70,0,330.03,343.25,13.4,11.0,0.066,406696.8,406696.8,35729,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399118,514432.00
05/16/2016 07:45,2,0.320,ACTIVE,210.35,336.34,59.965,1463399103,"274151322000083","219011344069620",28.35,11.00,0,333.33,342.05,9.2,7.0,0.044,676563.3,676563.3,24545,0,0,0,L,1151911521,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399118,514433.00
05/16/2016 07:45,2,0.338,ACTIVE,211.03,338.44,59.949,1463399103,"274151322000076","219011344069620",29.00,11.00,0,334.84,342.65,9.9,7.7,0.049,720236.4,720236.4,24541,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399119,514434.00
05/16/2016 07:45,2,0.416,ACTIVE,211.03,338.74,59.959,1463399103,"201051344000868","219011344069620",29.02,8.00,0,331.83,344.15,12.3,9.9,0.066,400742.8,400742.8,30807,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399120,514435.00
05/16/2016 07:45,2,0.328,ACTIVE,210.12,337.24,59.949,1463399103,"274151322000095","219011344069620",28.77,10.70,0,333.03,341.75,9.6,7.3,0.044,712791.0,712791.0,24453,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399121,514436.00
05/16/2016 07:45,2,0.400,ACTIVE,211.03,340.85,59.954,1463399103,"201051344000988","219011344069620",29.30,9.30,0,331.83,345.36,11.9,9.6,0.075,397907.1,397907.1,31104,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399122,514437.00
05/16/2016 07:45,2,0.408,ACTIVE,210.80,337.24,59.975,1463399103,"201051344001025","219011344069620",29.92,9.00,0,330.03,343.55,12.4,10.0,0.066,411761.2,411761.2,35619,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399123,514438.00
05/16/2016 07:45,2,0.439,ACTIVE,210.80,338.14,59.949,1463399103,"201051344000458","219011344069620",29.32,9.70,0,331.53,344.45,13.1,10.7,0.066,408694.5,408694.5,31025,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399124,514439.00
05/16/2016 07:45,2,0.420,ACTIVE,211.70,340.85,59.970,1463399103,"201051344000853","219011344069620",29.38,8.50,0,333.63,345.66,12.6,10.2,0.071,407261.5,407261.5,30625,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399125,514440.00
05/16/2016 07:45,2,0.414,ACTIVE,211.48,339.65,59.965,1463399103,"201051344000685","219011344069620",29.12,9.30,0,330.03,344.15,12.2,9.9,0.071,413529.4,413529.4,35459,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399126,514441.00
05/16/2016 07:45,2,0.404,ACTIVE,211.25,338.74,59.970,1463399103,"201051344000917","219011344069620",29.46,10.30,0,329.43,343.55,12.1,9.8,0.062,410433.4,410433.4,35459,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399127,514442.00
05/16/2016 07:45,2,0.402,ACTIVE,211.48,339.95,59.959,1463399103,"201051344001145","219011344069620",28.92,9.00,0,330.93,344.15,11.8,9.5,0.071,415608.6,415608.6,35312,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399127,514443.00
05/16/2016 07:45,2,0.449,ACTIVE,211.25,338.74,59.970,1463399103,"201051344000651","219011344069620",28.73,8.50,0,330.93,343.85,13.1,10.7,0.071,407807.9,407807.9,35677,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399129,514444.00
05/16/2016 07:45,2,0.322,ACTIVE,209.90,336.34,59.954,1463399103,"274151322000088","219011344069620",27.29,11.30,0,332.73,341.15,8.9,6.7,0.044,654402.0,654402.0,24211,0,0,0,L,1151911521,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399130,514445.00
05/16/2016 07:45,2,0.223,ACTIVE,210.80,419.30,59.954,1463399103,"274151322000068","219011344069620",39.74,11.70,0,334.84,422.90,9.0,6.7,0.040,549909.0,549909.0,25701,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399131,514446.00
05/16/2016 07:45,2,0.430,ACTIVE,210.80,337.84,59.965,1463399103,"201051344001135","219011344069620",29.10,9.30,0,329.73,342.95,12.7,10.3,0.066,403940.2,403940.2,35618,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399131,514447.00
05/16/2016 07:45,2,0.455,ACTIVE,210.57,338.44,59.959,1463399103,"201051344000594","219011344069620",28.90,9.30,0,330.03,343.55,13.3,11.0,0.080,412391.2,412391.2,31066,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399132,514448.00
05/16/2016 07:45,2,0.424,ACTIVE,211.25,338.14,59.959,1463399103,"201051344001203","219011344069620",29.56,9.30,0,330.33,344.76,12.7,10.3,0.071,410768.0,410768.0,35643,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399133,514449.00
05/16/2016 07:45,2,0.336,ACTIVE,210.12,339.04,59.954,1463399103,"274151322000054","219011344069620",28.51,11.70,0,333.03,342.05,9.7,7.4,0.057,668513.6,668513.6,24243,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399134,514450.00
05/16/2016 07:45,2,0.436,ACTIVE,211.25,338.14,59.959,1463399103,"201051344000867","219011344069620",29.10,9.30,0,331.83,343.85,12.9,10.5,0.071,400024.5,400024.5,31070,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399135,514451.00
05/16/2016 07:45,2,0.465,ACTIVE,211.03,339.04,59.954,1463399103,"201051344001093","219011344069620",29.60,10.00,0,330.03,343.55,14.0,11.6,0.071,409494.0,409494.0,35507,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399136,514452.00
05/16/2016 07:45,2,0.396,ACTIVE,210.80,338.74,59.949,1463399103,"201051344000900","219011344069620",27.97,8.00,0,331.23,344.15,11.2,8.9,0.071,415608.0,415608.0,30456,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399137,514453.00
05/16/2016 07:45,2,0.471,ACTIVE,211.48,339.34,59.949,1463399103,"201051344000648","219011344069620",28.53,7.70,0,331.53,344.45,13.7,11.3,0.075,407721.4,407721.4,30754,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399138,514454.00
05/16/2016 07:45,2,0.459,ACTIVE,211.25,339.34,59.959,1463399103,"201051344000569","219011344069620",28.86,8.50,0,332.13,344.45,13.5,11.1,0.075,416784.2,416784.2,30387,0,0,0,L,1122011218,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399139,514455.00
05/16/2016 07:45,2,0.434,ACTIVE,211.03,338.74,59.944,1463399103,"201051344000983","219011344069620",29.72,8.50,0,331.23,344.15,13.1,10.7,0.075,408225.9,408225.9,30859,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399140,514456.00
05/16/2016 07:45,2,0.443,ACTIVE,211.25,339.04,59.917,1463399103,"201051344001158","219011344069620",28.25,8.00,0,330.33,344.45,12.7,10.3,0.075,402827.0,402827.0,31126,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399141,514457.00
05/16/2016 07:45,2,0.457,ACTIVE,211.70,340.55,59.959,1463399103,"201051344000576","219011344069620",29.36,8.00,0,332.13,345.66,13.6,11.2,0.075,409758.0,409758.0,30532,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399142,514458.00
05/16/2016 07:45,2,0.350,ACTIVE,210.57,338.44,59.965,1463399103,"274151322000087","219011344069620",27.89,12.00,0,333.03,342.65,9.9,7.7,0.044,642245.7,642245.7,24325,0,0,0,L,1151911521,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463399143,514459.00
05/16/2016 08:00,2,0.533,ACTIVE,211.93,342.05,59.949,1463400004,"201051344000645","219011344069620",29.80,9.30,0,332.73,354.37,16.1,13.6,0.102,409259.4,409259.4,30674,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400005,514460.00
05/16/2016 08:00,2,0.443,ACTIVE,210.80,339.34,59.944,1463400004,"274151322000085","219011344069620",28.73,11.30,0,332.13,348.36,12.9,10.5,0.075,670590.3,670590.3,24247,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400006,514461.00
05/16/2016 08:00,2,0.525,ACTIVE,211.93,343.25,59.949,1463400004,"201051344000633","219011344069620",30.47,9.00,0,332.13,354.97,16.2,13.7,0.102,400372.5,400372.5,31147,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400006,514462.00
05/16/2016 08:00,2,0.535,ACTIVE,211.93,341.75,59.933,1463400004,"201051344000469","219011344069620",30.55,8.00,0,331.23,353.47,16.6,14.1,0.093,401575.5,401575.5,31082,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400007,514463.00
05/16/2016 08:00,2,0.527,ACTIVE,210.12,339.34,59.959,1463400004,"201051344000646","219011344069620",29.78,9.70,0,330.93,352.27,15.9,13.5,0.102,405496.0,405496.0,35640,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400008,514464.00
05/16/2016 08:00,2,0.461,ACTIVE,210.12,337.84,59.949,1463400004,"274151322000052","219011344069620",29.36,11.30,0,330.63,348.36,13.7,11.3,0.084,682716.5,682716.5,24471,0,0,0,L,1151911521,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400009,514465.00
05/16/2016 08:00,2,0.531,ACTIVE,210.80,339.65,59.949,1463400004,"201051344000585","219011344069620",29.78,10.00,0,332.13,352.87,16.0,13.6,0.097,411994.5,411994.5,35650,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400010,514466.00
05/16/2016 08:00,2,0.502,ACTIVE,210.35,337.84,59.959,1463400004,"201051344001230","219011344069620",29.94,9.70,0,330.93,351.07,15.2,12.8,0.093,409196.5,409196.5,35446,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400011,514467.00
05/16/2016 08:00,2,0.525,ACTIVE,211.03,339.34,59.933,1463400004,"201051344000582","219011344069620",29.52,9.30,0,332.43,353.17,15.7,13.2,0.093,402660.6,402660.6,35616,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400012,514468.00
05/16/2016 08:00,2,0.559,ACTIVE,210.12,338.14,59.954,1463400004,"201051344000955","219011344069620",29.40,10.00,0,331.23,351.37,16.6,14.1,0.097,414791.8,414791.8,35549,0,0,0,L,1122011218,0,120.42,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400013,514469.00
05/16/2016 08:00,2,0.225,ACTIVE,210.35,442.14,59.954,1463400004,"274151322000094","219011344069620",41.96,12.00,0,334.84,467.99,9.7,7.4,0.057,550229.6,550229.6,25493,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400014,514470.00
05/16/2016 08:00,2,0.555,ACTIVE,211.48,340.85,59.949,1463400004,"201051344000579","219011344069620",29.84,10.00,0,332.43,354.07,16.8,14.3,0.097,415565.3,415565.3,11157,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400015,514471.00
05/16/2016 08:00,2,0.551,ACTIVE,210.35,337.84,59.954,1463400004,"201051344000890","219011344069620",29.18,10.00,0,331.23,352.27,16.4,13.9,0.093,411929.4,411929.4,35567,0,0,0,L,1122011218,0,121.10,119.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400016,514472.00
05/16/2016 08:00,2,0.531,ACTIVE,210.57,338.74,59.944,1463400004,"201051344000438","219011344069620",30.18,9.70,0,332.43,352.87,16.3,13.8,0.093,414016.9,414016.9,35573,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400017,514473.00
05/16/2016 08:00,2,0.568,ACTIVE,210.80,339.34,59.970,1463400004,"201051344000417","219011344069620",29.26,10.00,0,332.13,352.27,16.9,14.4,0.097,406701.1,406701.1,35730,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400018,514474.00
05/16/2016 08:00,2,0.432,ACTIVE,210.57,340.25,59.954,1463400004,"274151322000083","219011344069620",28.90,11.30,0,331.83,348.96,12.7,10.3,0.071,676566.6,676566.6,24546,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400019,514475.00
05/16/2016 08:00,2,0.455,ACTIVE,210.80,339.95,59.944,1463400004,"274151322000076","219011344069620",29.72,11.30,0,332.43,349.56,13.7,11.3,0.084,720239.9,720239.9,24542,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400020,514476.00
05/16/2016 08:00,2,0.521,ACTIVE,211.48,341.45,59.954,1463400004,"201051344000868","219011344069620",29.02,8.50,0,332.13,353.17,15.3,12.9,0.088,400746.8,400746.8,30808,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400021,514477.00
05/16/2016 08:00,2,0.439,ACTIVE,210.35,337.54,59.954,1463400004,"274151322000095","219011344069620",29.48,11.00,0,330.93,348.66,13.2,10.8,0.080,712794.4,712794.4,24454,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400022,514478.00
05/16/2016 08:00,2,0.498,ACTIVE,211.25,342.05,59.959,1463400004,"201051344000988","219011344069620",29.76,9.30,0,331.83,354.97,15.0,12.6,0.093,397911.1,397911.1,31105,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400023,514479.00
05/16/2016 08:00,2,0.518,ACTIVE,210.35,337.54,59.954,1463400004,"201051344001025","219011344069620",29.58,9.30,0,331.83,352.27,15.5,13.1,0.093,411765.2,411765.2,35620,0,0,0,L,1122011218,0,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400024,514480.00
05/16/2016 08:00,2,0.525,ACTIVE,211.48,340.85,59.954,1463400004,"201051344000458","219011344069620",29.76,10.00,0,330.63,352.87,15.9,13.4,0.093,408698.6,408698.6,31026,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400025,514481.00
05/16/2016 08:00,2,0.510,ACTIVE,211.93,342.35,59.959,1463400004,"201051344000853","219011344069620",30.02,8.50,0,333.33,354.37,15.5,13.1,0.097,407265.4,407265.4,30626,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400026,514482.00
05/16/2016 08:00,2,0.498,ACTIVE,210.80,339.65,59.949,1463400004,"201051344000685","219011344069620",30.14,9.70,0,331.53,352.87,15.2,12.7,0.097,413533.3,413533.3,35460,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400027,514483.00
05/16/2016 08:00,2,0.500,ACTIVE,210.80,339.95,59.949,1463400004,"201051344000917","219011344069620",29.42,10.30,0,330.93,352.57,14.9,12.5,0.093,410437.2,410437.2,35460,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400028,514484.00
05/16/2016 08:00,2,0.480,ACTIVE,210.57,339.34,59.991,1463400004,"201051344001145","219011344069620",29.84,9.30,0,333.03,353.17,14.5,12.1,0.088,415612.4,415612.4,35313,0,0,0,L,1122011218,0,120.88,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400028,514485.00
05/16/2016 08:00,2,0.525,ACTIVE,210.57,339.04,59.949,1463400004,"201051344000651","219011344069620",30.00,9.00,0,331.83,352.57,16.0,13.5,0.093,407812.0,407812.0,35678,0,0,0,L,1122011218,0,121.33,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400029,514486.00
05/16/2016 08:00,2,0.416,ACTIVE,210.12,337.24,59.949,1463400004,"274151322000088","219011344069620",27.75,11.30,0,333.03,347.46,11.7,9.4,0.066,654405.0,654405.0,24212,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400030,514487.00
05/16/2016 08:00,2,0.295,ACTIVE,211.25,417.19,59.954,1463400004,"274151322000068","219011344069620",39.40,13.00,0,336.04,469.49,11.7,9.3,0.062,549911.6,549911.6,25702,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400031,514488.00
05/16/2016 08:00,2,0.512,ACTIVE,210.35,337.84,59.954,1463400004,"201051344001135","219011344069620",29.66,9.70,0,330.93,351.97,15.4,13.0,0.097,403944.1,403944.1,35619,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400032,514489.00
05/16/2016 08:00,2,0.543,ACTIVE,211.03,340.55,59.959,1463400004,"201051344000594","219011344069620",28.90,9.70,0,330.93,352.57,15.9,13.4,0.097,412395.3,412395.3,31067,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400033,514490.00
05/16/2016 08:00,2,0.508,ACTIVE,210.57,338.44,59.933,1463400004,"201051344001203","219011344069620",29.70,9.70,0,332.13,353.77,15.3,12.8,0.093,410771.9,410771.9,35644,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400034,514491.00
05/16/2016 08:00,2,0.432,ACTIVE,210.35,339.95,59.954,1463400004,"274151322000054","219011344069620",28.55,11.70,0,330.93,348.66,12.5,10.2,0.075,668516.8,668516.8,24244,0,0,0,L,1151911521,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400035,514492.00
05/16/2016 08:00,2,0.504,ACTIVE,211.70,340.55,59.949,1463400004,"201051344000867","219011344069620",30.10,9.70,0,331.53,352.87,15.4,12.9,0.088,400028.5,400028.5,31071,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400036,514493.00
05/16/2016 08:00,2,0.551,ACTIVE,210.57,339.34,59.959,1463400004,"201051344001093","219011344069620",28.94,10.30,0,331.83,352.57,16.2,13.7,0.084,409498.1,409498.1,35508,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400037,514494.00
05/16/2016 08:00,2,0.443,ACTIVE,211.25,341.75,59.949,1463400004,"201051344000900","219011344069620",30.34,8.00,0,331.53,353.17,13.7,11.3,0.097,415611.6,415611.6,30457,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400038,514495.00
05/16/2016 08:00,2,0.543,ACTIVE,211.48,340.85,59.954,1463400004,"201051344000648","219011344069620",29.32,8.00,0,333.03,353.47,16.2,13.7,0.097,407725.5,407725.5,30755,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400039,514496.00
05/16/2016 08:00,2,0.520,ACTIVE,211.48,341.45,59.965,1463400004,"201051344000569","219011344069620",30.28,9.00,0,332.73,353.47,15.9,13.5,0.097,416788.3,416788.3,30388,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400039,514497.00
05/16/2016 08:00,2,0.508,ACTIVE,211.48,340.85,59.996,1463400004,"201051344000983","219011344069620",30.00,9.00,0,331.83,352.87,15.4,13.0,0.102,408229.8,408229.8,30860,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400040,514498.00
05/16/2016 08:00,2,0.516,ACTIVE,211.25,340.85,59.970,1463400004,"201051344001158","219011344069620",28.98,9.00,0,331.83,353.77,15.2,12.7,0.102,402830.9,402830.9,31127,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400041,514499.00
05/16/2016 08:00,2,0.557,ACTIVE,212.16,342.35,59.959,1463400004,"201051344000576","219011344069620",27.49,8.50,0,332.43,354.07,15.5,13.1,0.093,409762.1,409762.1,30533,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400042,514500.00
05/16/2016 08:00,2,0.451,ACTIVE,210.35,339.95,59.959,1463400004,"274151322000087","219011344069620",27.79,12.30,0,332.13,348.06,12.7,10.3,0.075,642248.9,642248.9,24326,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400043,514501.00
05/16/2016 08:15,2,0.684,ACTIVE,212.16,343.55,59.981,1463400903,"201051344000645","219011344069620",30.36,9.30,0,334.54,351.97,21.1,18.4,0.146,409262.8,409262.8,30675,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400904,514502.00
05/16/2016 08:15,2,0.582,ACTIVE,210.80,341.15,59.986,1463400903,"274151322000085","219011344069620",29.24,11.30,0,334.24,345.96,17.3,14.7,0.106,670592.9,670592.9,24248,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400905,514503.00
05/16/2016 08:15,2,0.693,ACTIVE,212.38,345.66,59.986,1463400903,"201051344000633","219011344069620",30.28,9.30,0,333.63,353.47,21.3,18.6,0.150,400375.9,400375.9,31148,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400906,514504.00
05/16/2016 08:15,2,0.729,ACTIVE,212.16,343.85,59.986,1463400903,"201051344000469","219011344069620",29.46,8.00,0,333.03,351.97,21.8,19.1,0.155,401579.0,401579.0,31083,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400907,514505.00
05/16/2016 08:15,2,0.689,ACTIVE,211.25,341.15,59.975,1463400903,"201051344000646","219011344069620",30.28,9.70,0,330.33,349.56,21.2,18.5,0.155,405499.3,405499.3,35641,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400908,514506.00
05/16/2016 08:15,2,0.639,ACTIVE,210.57,339.34,59.986,1463400903,"274151322000052","219011344069620",28.88,11.30,0,333.33,346.56,18.6,16.1,0.115,682719.3,682719.3,24472,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400909,514507.00
05/16/2016 08:15,2,0.709,ACTIVE,211.48,342.05,59.986,1463400903,"201051344000585","219011344069620",30.34,10.00,0,330.93,350.17,21.8,19.1,0.150,411997.9,411997.9,35651,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400910,514508.00
05/16/2016 08:15,2,0.689,ACTIVE,211.48,341.45,60.002,1463400903,"201051344001230","219011344069620",29.98,9.70,0,330.33,348.96,20.9,18.3,0.155,409199.7,409199.7,35447,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400911,514509.00
05/16/2016 08:15,2,0.715,ACTIVE,211.93,342.05,59.986,1463400903,"201051344000582","219011344069620",30.00,9.70,0,331.53,350.47,21.8,19.1,0.146,402664.0,402664.0,35617,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400912,514510.00
05/16/2016 08:15,2,0.738,ACTIVE,211.25,340.85,59.981,1463400903,"201051344000955","219011344069620",30.45,10.00,0,330.93,349.26,22.8,20.1,0.164,414795.4,414795.4,35550,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400913,514511.00
05/16/2016 08:15,2,0.395,ACTIVE,210.80,431.32,59.991,1463400903,"274151322000094","219011344069620",40.89,12.70,0,334.54,455.06,16.2,13.7,0.106,550231.7,550231.7,25494,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400914,514512.00
05/16/2016 08:15,2,0.771,ACTIVE,211.93,342.95,59.991,1463400903,"201051344000579","219011344069620",30.67,10.00,0,334.24,352.57,24.0,21.2,0.168,415569.0,415569.0,11158,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400915,514513.00
05/16/2016 08:15,2,0.773,ACTIVE,211.25,341.15,60.044,1463400903,"201051344000890","219011344069620",30.10,10.30,0,330.63,350.47,23.6,20.8,0.164,411932.9,411932.9,35568,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400916,514514.00
05/16/2016 08:15,2,0.754,ACTIVE,211.70,342.35,59.986,1463400903,"201051344000438","219011344069620",30.91,9.70,0,331.53,350.77,23.7,20.9,0.164,414020.4,414020.4,35574,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400917,514515.00
05/16/2016 08:15,2,0.789,ACTIVE,211.48,341.75,59.991,1463400903,"201051344000417","219011344069620",30.42,10.00,0,331.23,350.47,24.3,21.5,0.168,406704.8,406704.8,35731,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400918,514516.00
05/16/2016 08:15,2,0.660,ACTIVE,210.35,339.34,59.981,1463400903,"274151322000083","219011344069620",29.70,11.70,0,333.63,347.46,19.9,17.3,0.119,676569.2,676569.2,24547,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400919,514517.00
05/16/2016 08:15,2,0.713,ACTIVE,211.03,343.55,59.981,1463400903,"274151322000076","219011344069620",30.22,11.30,0,332.73,348.36,21.9,19.2,0.141,720242.9,720242.9,24543,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400920,514518.00
05/16/2016 08:15,2,0.795,ACTIVE,211.93,343.55,59.975,1463400903,"201051344000868","219011344069620",30.32,9.00,0,332.73,352.87,24.5,21.7,0.177,400750.2,400750.2,30809,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400921,514519.00
05/16/2016 08:15,2,0.711,ACTIVE,210.57,343.25,59.954,1463400903,"274151322000095","219011344069620",30.14,11.00,0,331.53,347.46,21.8,19.1,0.137,712797.2,712797.2,24455,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400922,514520.00
05/16/2016 08:15,2,0.799,ACTIVE,211.93,345.96,59.970,1463400903,"201051344000988","219011344069620",30.34,9.70,0,332.73,355.88,24.6,21.8,0.186,397914.3,397914.3,31106,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400922,514521.00
05/16/2016 08:15,2,0.811,ACTIVE,211.48,342.05,60.034,1463400903,"201051344001025","219011344069620",30.55,9.70,0,330.93,352.27,25.1,22.3,0.181,411768.6,411768.6,35621,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400923,514522.00
05/16/2016 08:15,2,0.834,ACTIVE,211.93,343.85,59.970,1463400903,"201051344000458","219011344069620",30.40,10.00,0,333.63,353.77,25.7,22.9,0.194,408702.1,408702.1,31027,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400924,514523.00
05/16/2016 08:15,2,0.818,ACTIVE,212.61,345.66,59.944,1463400903,"201051344000853","219011344069620",30.97,9.00,0,335.14,355.58,25.8,22.9,0.190,407268.8,407268.8,30627,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400925,514524.00
05/16/2016 08:15,2,0.824,ACTIVE,211.93,343.25,60.002,1463400903,"201051344000685","219011344069620",30.28,9.70,0,331.23,352.87,25.3,22.5,0.190,413536.7,413536.7,35461,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400926,514525.00
05/16/2016 08:15,2,0.805,ACTIVE,211.48,343.55,59.986,1463400903,"201051344000917","219011344069620",30.79,10.70,0,330.63,352.87,25.1,22.3,0.186,410440.5,410440.5,35461,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400927,514526.00
05/16/2016 08:15,2,0.812,ACTIVE,211.48,342.95,59.975,1463400903,"201051344001145","219011344069620",30.71,9.30,0,332.43,353.77,25.3,22.5,0.190,415615.6,415615.6,35314,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400928,514527.00
05/16/2016 08:15,2,0.873,ACTIVE,211.70,343.85,59.954,1463400903,"201051344000651","219011344069620",30.43,9.30,0,332.13,353.47,27.0,24.1,0.203,407815.5,407815.5,35679,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400929,514528.00
05/16/2016 08:15,2,0.732,ACTIVE,210.35,339.04,59.981,1463400903,"274151322000088","219011344069620",29.32,11.30,0,331.53,348.06,21.7,19.1,0.137,654407.4,654407.4,24213,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400930,514529.00
05/16/2016 08:15,2,0.529,ACTIVE,211.03,426.21,59.970,1463400903,"274151322000068","219011344069620",39.98,13.30,0,334.54,439.13,21.6,18.9,0.128,549914.0,549914.0,25703,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400931,514530.00
05/16/2016 08:15,2,0.869,ACTIVE,211.25,342.35,59.975,1463400903,"201051344001135","219011344069620",30.73,10.00,0,330.63,353.47,27.1,24.2,0.199,403947.5,403947.5,35620,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400932,514531.00
05/16/2016 08:15,2,0.914,ACTIVE,211.93,345.06,59.991,1463400903,"201051344000594","219011344069620",30.43,10.00,0,332.13,355.58,28.2,25.3,0.208,412398.9,412398.9,31068,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400933,514532.00
05/16/2016 08:15,2,0.873,ACTIVE,211.48,342.95,59.970,1463400903,"201051344001203","219011344069620",30.83,10.00,0,331.83,355.58,27.3,24.4,0.208,410775.3,410775.3,35645,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400934,514533.00
05/16/2016 08:15,2,0.785,ACTIVE,210.57,339.95,59.965,1463400903,"274151322000054","219011344069620",29.64,11.70,0,331.53,349.26,23.6,20.9,0.159,668519.4,668519.4,24245,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400934,514534.00
05/16/2016 08:15,2,0.900,ACTIVE,212.38,344.45,60.002,1463400903,"201051344000867","219011344069620",30.83,9.70,0,332.43,355.58,28.2,25.3,0.203,400031.9,400031.9,31072,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400935,514535.00
05/16/2016 08:15,2,0.922,ACTIVE,211.48,344.15,59.965,1463400903,"201051344001093","219011344069620",30.73,10.30,0,331.53,354.37,28.7,25.8,0.203,409501.7,409501.7,35509,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400936,514536.00
05/16/2016 08:15,2,0.861,ACTIVE,212.16,345.66,59.975,1463400903,"201051344000900","219011344069620",30.75,8.00,0,332.73,357.08,26.9,24.0,0.217,415614.5,415614.5,30458,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400937,514537.00
05/16/2016 08:15,2,0.918,ACTIVE,212.38,345.06,59.981,1463400903,"201051344000648","219011344069620",31.01,8.00,0,333.63,356.78,28.9,26.0,0.212,407729.0,407729.0,30756,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400938,514538.00
05/16/2016 08:15,2,0.943,ACTIVE,212.16,345.66,59.986,1463400903,"201051344000569","219011344069620",30.51,9.00,0,334.24,357.38,29.2,26.3,0.221,416791.8,416791.8,30389,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400939,514539.00
05/16/2016 08:15,2,0.916,ACTIVE,212.16,345.06,59.975,1463400903,"201051344000983","219011344069620",30.75,9.30,0,333.33,357.08,28.6,25.6,0.225,408233.2,408233.2,30861,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400940,514540.00
05/16/2016 08:15,2,0.926,ACTIVE,212.38,345.36,59.975,1463400903,"201051344001158","219011344069620",30.45,9.00,0,333.03,357.08,28.6,25.6,0.225,402834.2,402834.2,31128,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400941,514541.00
05/16/2016 08:15,2,0.945,ACTIVE,212.83,347.16,60.018,1463400903,"201051344000576","219011344069620",30.49,8.50,0,334.24,357.98,29.2,26.3,0.212,409765.6,409765.6,30534,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400942,514542.00
05/16/2016 08:15,2,0.811,ACTIVE,211.03,343.25,59.959,1463400903,"274151322000087","219011344069620",29.80,12.30,0,330.93,349.86,24.5,21.7,0.155,642251.5,642251.5,24327,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463400943,514543.00
05/16/2016 08:30,2,0.783,ACTIVE,212.83,345.36,60.002,1463401803,"201051344000645","219011344069620",30.34,9.30,0,335.14,368.20,24.1,21.4,0.168,409269.6,409269.6,30676,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401804,514544.00
05/16/2016 08:30,2,0.695,ACTIVE,211.48,340.85,59.991,1463401803,"274151322000085","219011344069620",29.14,11.70,0,330.63,357.38,20.5,17.9,0.128,670598.6,670598.6,24249,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401805,514545.00
05/16/2016 08:30,2,0.791,ACTIVE,213.06,347.16,59.954,1463401803,"201051344000633","219011344069620",30.12,9.70,0,334.54,369.70,24.1,21.4,0.186,400382.7,400382.7,31149,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401806,514546.00
05/16/2016 08:30,2,0.803,ACTIVE,212.61,345.66,60.002,1463401803,"201051344000469","219011344069620",30.34,8.50,0,333.63,367.60,24.7,21.9,0.190,401585.9,401585.9,31084,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401807,514547.00
05/16/2016 08:30,2,0.777,ACTIVE,211.25,342.65,59.944,1463401803,"201051344000646","219011344069620",30.65,10.00,0,330.63,364.89,24.1,21.4,0.172,405506.1,405506.1,35642,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401807,514548.00
05/16/2016 08:30,2,0.736,ACTIVE,211.48,345.06,59.975,1463401803,"274151322000052","219011344069620",29.30,11.70,0,330.03,358.28,21.9,19.2,0.124,682725.4,682725.4,24473,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401808,514549.00
05/16/2016 08:30,2,0.805,ACTIVE,211.70,343.85,59.965,1463401803,"201051344000585","219011344069620",30.16,10.30,0,333.03,365.49,24.6,21.9,0.181,412004.8,412004.8,35652,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401809,514550.00
05/16/2016 08:30,2,0.770,ACTIVE,211.48,342.35,60.018,1463401803,"201051344001230","219011344069620",30.22,10.00,0,330.33,363.09,23.6,20.8,0.177,409206.3,409206.3,35448,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401810,514551.00
05/16/2016 08:30,2,0.791,ACTIVE,212.38,343.85,59.954,1463401803,"201051344000582","219011344069620",30.24,10.00,0,333.03,365.19,24.2,21.5,0.172,402670.7,402670.7,35618,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401811,514552.00
05/16/2016 08:30,2,0.832,ACTIVE,211.25,342.95,60.012,1463401803,"201051344000955","219011344069620",30.22,10.30,0,330.63,364.29,25.5,22.7,0.186,414802.3,414802.3,35551,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401812,514553.00
05/16/2016 08:30,2,0.479,ACTIVE,211.70,419.30,59.996,1463401803,"274151322000094","219011344069620",39.64,13.30,0,336.64,447.25,19.3,16.7,0.119,550236.9,550236.9,25495,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401813,514554.00
05/16/2016 08:30,2,0.842,ACTIVE,212.83,345.96,59.996,1463401803,"201051344000579","219011344069620",30.51,10.30,0,334.54,367.90,26.1,23.2,0.186,415576.0,415576.0,11159,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401814,514555.00
05/16/2016 08:30,2,0.852,ACTIVE,211.70,342.95,59.975,1463401803,"201051344000890","219011344069620",30.30,10.30,0,332.13,364.59,26.2,23.3,0.181,411940.0,411940.0,35569,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401815,514556.00
05/16/2016 08:30,2,0.832,ACTIVE,211.70,342.95,60.007,1463401803,"201051344000438","219011344069620",30.93,10.00,0,332.43,365.49,26.1,23.3,0.190,414027.4,414027.4,35575,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401816,514557.00
05/16/2016 08:30,2,0.875,ACTIVE,211.93,343.55,59.954,1463401803,"201051344000417","219011344069620",30.24,10.30,0,332.13,364.59,26.8,24.0,0.194,406711.8,406711.8,35732,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401817,514558.00
05/16/2016 08:30,2,0.760,ACTIVE,211.70,345.96,59.986,1463401803,"274151322000083","219011344069620",29.50,12.00,0,330.33,357.68,22.7,20.0,0.141,676575.2,676575.2,24548,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401818,514559.00
05/16/2016 08:30,2,0.812,ACTIVE,212.38,345.06,59.981,1463401803,"274151322000076","219011344069620",30.24,11.70,0,331.83,359.78,24.9,22.1,0.164,720249.3,720249.3,24544,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401818,514560.00
05/16/2016 08:30,2,0.855,ACTIVE,212.61,345.66,59.996,1463401803,"201051344000868","219011344069620",30.38,9.00,0,333.33,366.70,26.4,23.5,0.199,400757.1,400757.1,30810,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401819,514561.00
05/16/2016 08:30,2,0.805,ACTIVE,211.70,341.45,59.970,1463401803,"274151322000095","219011344069620",30.18,11.30,0,330.93,358.58,24.6,21.8,0.155,712803.5,712803.5,24456,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401820,514562.00
05/16/2016 08:30,2,0.875,ACTIVE,212.61,347.46,59.975,1463401803,"201051344000988","219011344069620",30.04,10.00,0,333.33,369.40,26.6,23.8,0.212,397921.2,397921.2,31107,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401821,514563.00
05/16/2016 08:30,2,0.877,ACTIVE,211.70,343.25,60.012,1463401803,"201051344001025","219011344069620",30.40,10.00,0,331.83,365.80,27.1,24.2,0.199,411775.4,411775.4,35622,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401822,514564.00
