ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 08:30,2,0.869,ACTIVE,212.61,345.96,59.954,1463401803,"201051344000458","219011344069620",30.91,10.30,0,334.54,367.30,27.2,24.4,0.208,408709.0,408709.0,31028,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401823,514565.00
05/16/2016 08:30,2,0.863,ACTIVE,213.29,347.76,60.002,1463401803,"201051344000853","219011344069620",30.85,9.00,0,335.44,369.70,27.0,24.2,0.203,407275.7,407275.7,30628,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401824,514566.00
05/16/2016 08:30,2,0.875,ACTIVE,211.93,344.45,59.996,1463401803,"201051344000685","219011344069620",30.36,10.00,0,332.73,364.89,27.0,24.1,0.208,413543.4,413543.4,35462,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401825,514567.00
05/16/2016 08:30,2,0.857,ACTIVE,211.93,344.45,59.949,1463401803,"201051344000917","219011344069620",30.36,11.00,0,331.83,364.59,26.4,23.5,0.199,410447.1,410447.1,35462,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401826,514568.00
05/16/2016 08:30,2,0.848,ACTIVE,211.93,344.15,60.012,1463401803,"201051344001145","219011344069620",30.67,9.70,0,332.73,364.89,26.4,23.5,0.199,415622.1,415622.1,35315,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401827,514569.00
05/16/2016 08:30,2,0.906,ACTIVE,211.93,344.76,59.965,1463401803,"201051344000651","219011344069620",30.36,9.70,0,332.73,365.80,27.9,25.0,0.203,407822.4,407822.4,35680,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401828,514570.00
05/16/2016 08:30,2,0.777,ACTIVE,211.03,341.45,59.981,1463401803,"274151322000088","219011344069620",29.14,11.70,0,330.93,356.78,22.9,20.2,0.146,654413.0,654413.0,24214,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401829,514571.00
05/16/2016 08:30,2,0.561,ACTIVE,212.38,419.00,59.981,1463401803,"274151322000068","219011344069620",39.20,14.00,0,333.93,451.16,22.3,19.6,0.141,549919.4,549919.4,25704,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401830,514572.00
05/16/2016 08:30,2,0.896,ACTIVE,211.48,342.95,59.981,1463401803,"201051344001135","219011344069620",29.80,10.30,0,331.83,365.19,27.1,24.2,0.203,403954.3,403954.3,35621,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401831,514573.00
05/16/2016 08:30,2,0.904,ACTIVE,212.16,345.96,59.991,1463401803,"201051344000594","219011344069620",30.40,10.00,0,333.33,367.30,27.9,25.0,0.203,412405.9,412405.9,31069,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401832,514574.00
05/16/2016 08:30,2,0.869,ACTIVE,211.93,343.85,59.996,1463401803,"201051344001203","219011344069620",30.59,10.30,0,333.33,366.10,27.0,24.1,0.208,410782.0,410782.0,35646,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401833,514575.00
05/16/2016 08:30,2,0.795,ACTIVE,211.48,346.56,59.959,1463401803,"274151322000054","219011344069620",29.32,12.30,0,330.33,357.38,23.6,20.9,0.155,668525.3,668525.3,24246,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401834,514576.00
05/16/2016 08:30,2,0.881,ACTIVE,212.61,346.26,59.991,1463401803,"201051344000867","219011344069620",30.26,10.00,0,334.24,366.40,27.0,24.2,0.194,400038.7,400038.7,31073,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401835,514577.00
05/16/2016 08:30,2,0.898,ACTIVE,211.70,343.85,59.975,1463401803,"201051344001093","219011344069620",30.08,10.70,0,332.73,364.89,27.4,24.5,0.194,409508.6,409508.6,35510,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401836,514578.00
05/16/2016 08:30,2,0.820,ACTIVE,212.61,346.56,60.007,1463401803,"201051344000900","219011344069620",30.28,8.00,0,333.63,367.00,25.2,22.4,0.194,415621.0,415621.0,30459,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401837,514579.00
05/16/2016 08:30,2,0.881,ACTIVE,212.83,345.96,59.965,1463401803,"201051344000648","219011344069620",30.34,8.50,0,333.93,367.30,27.1,24.2,0.194,407736.0,407736.0,30757,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401837,514580.00
05/16/2016 08:30,2,0.867,ACTIVE,212.61,346.26,59.949,1463401803,"201051344000569","219011344069620",30.67,9.30,0,334.84,367.60,27.0,24.1,0.199,416798.8,416798.8,30390,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401838,514581.00
05/16/2016 08:30,2,0.846,ACTIVE,212.61,345.06,59.965,1463401803,"201051344000983","219011344069620",30.69,9.30,0,333.63,367.30,26.3,23.5,0.203,408240.0,408240.0,30862,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401839,514582.00
05/16/2016 08:30,2,0.850,ACTIVE,212.83,346.86,60.012,1463401803,"201051344001158","219011344069620",30.32,9.30,0,333.93,367.60,26.1,23.3,0.203,402841.0,402841.0,31129,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401840,514583.00
05/16/2016 08:30,2,0.855,ACTIVE,213.06,347.46,59.917,1463401803,"201051344000576","219011344069620",30.65,8.50,0,335.14,367.90,26.6,23.7,0.199,409772.4,409772.4,30535,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401841,514584.00
05/16/2016 08:30,2,0.766,ACTIVE,211.25,342.95,59.986,1463401803,"274151322000087","219011344069620",29.22,13.00,0,331.83,357.08,22.7,20.0,0.137,642257.3,642257.3,24328,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463401842,514585.00
05/16/2016 08:45,2,0.992,ACTIVE,212.83,346.86,59.996,1463402703,"201051344000645","219011344069620",30.73,9.30,0,335.74,365.49,30.9,27.9,0.230,409276.4,409276.4,30677,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402704,514586.00
05/16/2016 08:45,2,0.877,ACTIVE,211.03,341.15,59.996,1463402703,"274151322000085","219011344069620",29.72,12.00,0,333.03,355.88,26.4,23.6,0.168,670604.4,670604.4,24250,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402705,514587.00
05/16/2016 08:45,2,1.002,ACTIVE,212.83,348.36,59.991,1463402703,"201051344000633","219011344069620",30.55,9.70,0,335.44,366.40,31.0,28.0,0.239,400389.6,400389.6,31150,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402706,514588.00
05/16/2016 08:45,2,1.016,ACTIVE,212.61,346.56,59.975,1463402703,"201051344000469","219011344069620",30.75,8.50,0,334.24,366.10,31.7,28.6,0.243,401592.9,401592.9,31085,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402707,514589.00
05/16/2016 08:45,2,0.982,ACTIVE,211.25,345.06,60.018,1463402703,"201051344000646","219011344069620",30.81,10.30,0,331.23,363.69,30.6,27.6,0.239,405512.8,405512.8,35643,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402708,514590.00
05/16/2016 08:45,2,0.920,ACTIVE,210.12,345.96,60.002,1463402703,"274151322000052","219011344069620",30.06,12.00,0,333.33,356.18,28.1,25.1,0.190,682731.5,682731.5,24474,0,0,0,L,1151911521,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402709,514591.00
05/16/2016 08:45,2,1.018,ACTIVE,211.93,346.26,59.975,1463402703,"201051344000585","219011344069620",30.40,10.70,0,331.53,364.29,31.4,28.4,0.239,412011.6,412011.6,35653,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402710,514592.00
05/16/2016 08:45,2,0.980,ACTIVE,211.48,343.85,59.975,1463402703,"201051344001230","219011344069620",30.20,10.30,0,331.23,363.99,30.1,27.1,0.230,409212.9,409212.9,35449,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402710,514593.00
05/16/2016 08:45,2,0.988,ACTIVE,212.16,345.66,60.002,1463402703,"201051344000582","219011344069620",30.55,10.00,0,333.33,363.99,30.7,27.7,0.225,402677.4,402677.4,35619,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402711,514594.00
05/16/2016 08:45,2,1.033,ACTIVE,211.25,344.15,59.970,1463402703,"201051344000955","219011344069620",30.38,10.30,0,331.83,364.89,31.8,28.8,0.243,414809.3,414809.3,35552,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402712,514595.00
05/16/2016 08:45,2,0.600,ACTIVE,210.57,429.22,59.981,1463402703,"274151322000094","219011344069620",40.28,13.30,0,331.83,446.35,24.6,21.8,0.155,550242.1,550242.1,25496,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402713,514596.00
05/16/2016 08:45,2,1.041,ACTIVE,212.16,346.26,59.970,1463402703,"201051344000579","219011344069620",30.57,10.70,0,334.54,365.80,32.3,29.2,0.247,415583.1,415583.1,11160,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402714,514597.00
05/16/2016 08:45,2,1.039,ACTIVE,211.25,344.45,59.996,1463402703,"201051344000890","219011344069620",30.49,10.70,0,331.83,363.69,32.1,29.1,0.239,411947.0,411947.0,35570,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402715,514598.00
05/16/2016 08:45,2,1.012,ACTIVE,211.70,345.66,60.002,1463402703,"201051344000438","219011344069620",31.09,10.00,0,333.03,364.59,31.9,28.8,0.239,414034.3,414034.3,35576,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402716,514599.00
05/16/2016 08:45,2,1.053,ACTIVE,211.70,345.36,60.002,1463402703,"201051344000417","219011344069620",30.16,10.70,0,332.43,363.39,32.2,29.1,0.243,406718.8,406718.8,35733,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402717,514600.00
05/16/2016 08:45,2,0.914,ACTIVE,210.80,345.66,60.002,1463402703,"274151322000083","219011344069620",29.98,12.00,0,333.93,356.48,27.8,24.9,0.190,676581.1,676581.1,24549,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402718,514601.00
05/16/2016 08:45,2,0.973,ACTIVE,211.48,348.36,59.965,1463402703,"274151322000076","219011344069620",30.55,11.70,0,334.84,357.98,30.1,27.1,0.212,720255.8,720255.8,24545,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402719,514602.00
05/16/2016 08:45,2,1.018,ACTIVE,212.16,345.66,60.002,1463402703,"201051344000868","219011344069620",30.81,9.00,0,334.24,365.19,31.8,28.8,0.243,400764.0,400764.0,30811,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402720,514603.00
05/16/2016 08:45,2,0.963,ACTIVE,210.80,347.46,59.970,1463402703,"274151322000095","219011344069620",30.26,11.70,0,333.63,356.48,29.5,26.5,0.190,712809.9,712809.9,24457,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402721,514604.00
05/16/2016 08:45,2,1.016,ACTIVE,212.38,347.76,60.023,1463402703,"201051344000988","219011344069620",30.69,10.00,0,334.84,367.30,31.6,28.6,0.256,397928.1,397928.1,31108,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402722,514605.00
05/16/2016 08:45,2,1.016,ACTIVE,211.48,344.15,60.018,1463402703,"201051344001025","219011344069620",30.87,10.30,0,332.73,363.69,31.8,28.8,0.243,411782.3,411782.3,35623,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402723,514606.00
05/16/2016 08:45,2,1.029,ACTIVE,212.38,346.26,59.928,1463402703,"201051344000458","219011344069620",30.53,10.30,0,335.74,365.19,31.8,28.8,0.252,408715.9,408715.9,31029,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402724,514607.00
05/16/2016 08:45,2,1.025,ACTIVE,213.06,347.46,59.996,1463402703,"201051344000853","219011344069620",30.59,9.00,0,336.04,366.70,31.8,28.8,0.243,407282.6,407282.6,30629,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402725,514608.00
05/16/2016 08:45,2,1.000,ACTIVE,211.70,345.96,59.986,1463402703,"201051344000685","219011344069620",30.69,10.30,0,333.33,363.69,31.1,28.1,0.252,413550.1,413550.1,35463,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402725,514609.00
05/16/2016 08:45,2,0.973,ACTIVE,211.70,345.96,59.944,1463402703,"201051344000917","219011344069620",30.85,11.30,0,332.43,363.39,30.4,27.4,0.239,410453.6,410453.6,35463,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402726,514610.00
05/16/2016 08:45,2,0.980,ACTIVE,211.70,344.76,60.007,1463402703,"201051344001145","219011344069620",30.63,9.70,0,333.93,363.69,30.4,27.5,0.234,415628.7,415628.7,35316,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402727,514611.00
05/16/2016 08:45,2,1.037,ACTIVE,211.93,345.96,59.975,1463402703,"201051344000651","219011344069620",30.36,9.70,0,333.03,364.29,31.9,28.9,0.239,407829.3,407829.3,35681,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402728,514612.00
05/16/2016 08:45,2,0.887,ACTIVE,210.35,344.15,59.933,1463402703,"274151322000088","219011344069620",29.50,12.00,0,333.03,355.28,26.5,23.7,0.172,654418.7,654418.7,24215,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402729,514613.00
05/16/2016 08:45,2,0.637,ACTIVE,211.48,425.01,59.981,1463402703,"274151322000068","219011344069620",39.88,14.30,0,332.73,452.66,25.7,22.9,0.159,549924.9,549924.9,25705,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402730,514614.00
05/16/2016 08:45,2,1.018,ACTIVE,211.48,343.85,60.023,1463402703,"201051344001135","219011344069620",30.34,10.30,0,332.43,363.39,31.3,28.3,0.234,403961.0,403961.0,35622,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402731,514615.00
05/16/2016 08:45,2,1.033,ACTIVE,211.93,345.96,59.986,1463402703,"201051344000594","219011344069620",30.73,10.30,0,333.33,364.89,32.2,29.2,0.239,412412.9,412412.9,31070,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402732,514616.00
05/16/2016 08:45,2,1.008,ACTIVE,211.70,345.06,60.018,1463402703,"201051344001203","219011344069620",30.49,10.30,0,332.73,364.59,31.1,28.1,0.252,410788.7,410788.7,35647,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402733,514617.00
05/16/2016 08:45,2,0.914,ACTIVE,210.80,341.15,60.012,1463402703,"274151322000054","219011344069620",29.54,12.30,0,333.33,355.58,27.4,24.5,0.181,668531.1,668531.1,24247,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402734,514618.00
05/16/2016 08:45,2,1.021,ACTIVE,212.38,345.66,60.007,1463402703,"201051344000867","219011344069620",30.43,10.00,0,334.84,364.59,31.5,28.5,0.239,400045.6,400045.6,31074,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402734,514619.00
05/16/2016 08:45,2,1.014,ACTIVE,211.70,345.66,59.959,1463402703,"201051344001093","219011344069620",30.73,11.00,0,333.33,363.39,31.6,28.5,0.230,409515.5,409515.5,35511,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402735,514620.00
05/16/2016 08:45,2,0.961,ACTIVE,212.16,346.56,59.991,1463402703,"201051344000900","219011344069620",30.69,8.00,0,334.54,365.19,29.9,26.9,0.239,415627.5,415627.5,30460,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402737,514621.00
05/16/2016 08:45,2,1.021,ACTIVE,212.61,345.96,59.981,1463402703,"201051344000648","219011344069620",30.59,8.50,0,335.74,365.49,31.7,28.6,0.243,407742.9,407742.9,30758,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402737,514622.00
05/16/2016 08:45,2,1.018,ACTIVE,212.16,346.56,60.007,1463402703,"201051344000569","219011344069620",30.75,9.30,0,335.74,365.80,31.8,28.7,0.243,416805.7,416805.7,30391,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402738,514623.00
05/16/2016 08:45,2,0.996,ACTIVE,212.16,345.96,59.981,1463402703,"201051344000983","219011344069620",30.85,9.30,0,335.14,365.49,31.2,28.2,0.247,408246.8,408246.8,30863,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402739,514624.00
05/16/2016 08:45,2,1.012,ACTIVE,212.38,345.96,60.007,1463402703,"201051344001158","219011344069620",30.18,9.30,0,335.14,365.80,30.9,27.9,0.243,402847.7,402847.7,31130,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402740,514625.00
05/16/2016 08:45,2,1.010,ACTIVE,212.61,347.16,59.981,1463402703,"201051344000576","219011344069620",30.73,8.50,0,335.74,366.40,31.4,28.4,0.239,409779.3,409779.3,30536,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402741,514626.00
05/16/2016 08:45,2,0.904,ACTIVE,210.80,342.65,59.975,1463402703,"274151322000087","219011344069620",29.18,13.30,0,333.93,355.58,26.7,23.9,0.168,642263.0,642263.0,24329,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463402742,514627.00
05/16/2016 09:00,2,1.184,ACTIVE,213.29,349.26,59.970,1463403604,"201051344000645","219011344069620",30.49,9.00,0,335.14,363.99,36.6,33.4,0.278,409283.4,409283.4,30678,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403605,514628.00
05/16/2016 09:00,2,1.053,ACTIVE,211.03,343.25,59.949,1463403604,"274151322000085","219011344069620",29.50,12.00,0,331.23,354.37,31.5,28.5,0.208,670610.2,670610.2,24251,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403606,514629.00
05/16/2016 09:00,2,1.182,ACTIVE,213.06,351.07,59.954,1463403604,"201051344000633","219011344069620",30.63,9.70,0,335.14,364.89,36.8,33.5,0.296,400396.5,400396.5,31151,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403607,514630.00
05/16/2016 09:00,2,1.195,ACTIVE,213.06,348.66,59.938,1463403604,"201051344000469","219011344069620",30.81,8.50,0,333.63,363.99,37.4,34.1,0.296,401600.0,401600.0,31086,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403608,514631.00
05/16/2016 09:00,2,1.148,ACTIVE,211.25,345.96,59.917,1463403604,"201051344000646","219011344069620",30.97,10.30,0,330.93,360.69,36.0,32.9,0.292,405519.7,405519.7,35644,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403609,514632.00
05/16/2016 09:00,2,1.094,ACTIVE,211.03,349.26,59.975,1463403604,"274151322000052","219011344069620",30.02,12.00,0,332.43,355.28,33.2,30.2,0.212,682737.6,682737.6,24475,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403610,514633.00
05/16/2016 09:00,2,1.184,ACTIVE,211.93,346.86,60.002,1463403604,"201051344000585","219011344069620",30.75,10.70,0,332.43,361.59,36.9,33.7,0.296,412018.6,412018.6,35654,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403611,514634.00
05/16/2016 09:00,2,1.129,ACTIVE,211.70,345.36,60.023,1463403604,"201051344001230","219011344069620",31.03,10.30,0,330.93,359.78,35.5,32.3,0.278,409219.5,409219.5,35450,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403612,514635.00
05/16/2016 09:00,2,1.170,ACTIVE,212.16,346.86,59.922,1463403604,"201051344000582","219011344069620",30.47,10.00,0,332.43,361.59,36.2,33.0,0.278,402684.1,402684.1,35620,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403613,514636.00
05/16/2016 09:00,2,1.184,ACTIVE,211.25,346.26,60.007,1463403604,"201051344000955","219011344069620",31.01,10.70,0,331.53,360.38,37.2,34.0,0.292,414816.3,414816.3,35553,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403613,514637.00
05/16/2016 09:00,2,0.717,ACTIVE,211.25,432.22,59.965,1463403604,"274151322000094","219011344069620",40.39,14.00,0,333.63,445.15,29.4,26.4,0.194,550247.4,550247.4,25497,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403615,514638.00
05/16/2016 09:00,2,1.209,ACTIVE,213.06,349.56,59.981,1463403604,"201051344000579","219011344069620",31.05,10.30,0,333.93,364.29,38.1,34.8,0.301,415590.3,415590.3,11161,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403616,514639.00
05/16/2016 09:00,2,1.215,ACTIVE,211.48,345.66,59.949,1463403604,"201051344000890","219011344069620",30.65,10.70,0,331.23,360.99,37.7,34.5,0.283,411954.0,411954.0,35571,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403617,514640.00
05/16/2016 09:00,2,1.191,ACTIVE,211.70,347.46,60.028,1463403604,"201051344000438","219011344069620",31.03,10.30,0,333.63,362.19,37.5,34.3,0.296,414041.3,414041.3,35577,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403618,514641.00
05/16/2016 09:00,2,1.223,ACTIVE,211.93,347.46,60.012,1463403604,"201051344000417","219011344069620",30.34,10.70,0,332.13,360.99,37.6,34.4,0.296,406725.9,406725.9,35734,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403619,514642.00
05/16/2016 09:00,2,1.090,ACTIVE,211.03,349.56,59.986,1463403604,"274151322000083","219011344069620",29.92,12.30,0,331.23,355.28,33.1,30.0,0.230,676587.2,676587.2,24550,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403620,514643.00
05/16/2016 09:00,2,1.154,ACTIVE,211.70,342.65,59.991,1463403604,"274151322000076","219011344069620",30.59,12.00,0,333.33,357.38,35.8,32.7,0.243,720262.4,720262.4,24546,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403621,514644.00
05/16/2016 09:00,2,1.203,ACTIVE,212.61,349.26,59.970,1463403604,"201051344000868","219011344069620",30.79,8.50,0,333.93,364.29,37.6,34.3,0.296,400771.0,400771.0,30812,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403622,514645.00
05/16/2016 09:00,2,1.137,ACTIVE,211.25,349.56,59.975,1463403604,"274151322000095","219011344069620",30.51,11.70,0,331.83,355.88,35.1,32.0,0.230,712816.3,712816.3,24458,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403622,514646.00
05/16/2016 09:00,2,1.217,ACTIVE,212.61,350.47,59.986,1463403604,"201051344000988","219011344069620",30.42,9.70,0,333.93,365.49,37.5,34.3,0.305,397935.0,397935.0,31109,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403623,514647.00
05/16/2016 09:00,2,1.217,ACTIVE,211.48,345.66,60.018,1463403604,"201051344001025","219011344069620",30.42,10.30,0,333.03,361.89,37.5,34.3,0.292,411789.3,411789.3,35624,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403624,514648.00
05/16/2016 09:00,2,1.197,ACTIVE,212.61,348.36,60.018,1463403604,"201051344000458","219011344069620",30.91,10.00,0,333.63,363.69,37.5,34.3,0.309,408722.9,408722.9,31030,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403625,514649.00
05/16/2016 09:00,2,1.207,ACTIVE,213.06,349.56,59.949,1463403604,"201051344000853","219011344069620",30.81,9.00,0,336.34,365.80,37.7,34.4,0.301,407289.6,407289.6,30630,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403626,514650.00
05/16/2016 09:00,2,1.186,ACTIVE,211.93,347.16,60.012,1463403604,"201051344000685","219011344069620",30.49,10.30,0,333.33,361.89,36.7,33.5,0.305,413556.9,413556.9,35464,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403627,514651.00
05/16/2016 09:00,2,1.145,ACTIVE,212.16,347.46,60.002,1463403604,"201051344000917","219011344069620",30.99,11.30,0,332.43,361.29,36.0,32.8,0.283,410460.3,410460.3,35464,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403628,514652.00
05/16/2016 09:00,2,1.158,ACTIVE,211.70,346.56,59.907,1463403604,"201051344001145","219011344069620",30.67,10.00,0,332.73,361.89,36.0,32.9,0.283,415635.3,415635.3,35317,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403629,514653.00
05/16/2016 09:00,2,1.211,ACTIVE,211.93,347.76,59.907,1463403604,"201051344000651","219011344069620",30.69,10.00,0,333.63,361.89,37.7,34.5,0.292,407836.3,407836.3,35682,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403630,514654.00
05/16/2016 09:00,2,1.061,ACTIVE,211.03,348.36,59.959,1463403604,"274151322000088","219011344069620",29.60,12.00,0,330.33,355.28,31.8,28.8,0.212,654424.4,654424.4,24216,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403631,514655.00
05/16/2016 09:00,2,0.742,ACTIVE,211.93,432.22,59.996,1463403604,"274151322000068","219011344069620",40.63,14.70,0,332.43,444.54,30.6,27.7,0.194,549930.4,549930.4,25706,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403632,514656.00
05/16/2016 09:00,2,1.188,ACTIVE,211.48,345.96,59.991,1463403604,"201051344001135","219011344069620",30.75,10.70,0,333.03,361.59,37.0,33.8,0.296,403967.9,403967.9,35623,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403633,514657.00
05/16/2016 09:00,2,1.209,ACTIVE,212.38,349.56,59.954,1463403604,"201051344000594","219011344069620",31.11,10.30,0,331.83,364.29,38.1,34.9,0.292,412420.0,412420.0,31071,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403634,514658.00
05/16/2016 09:00,2,1.168,ACTIVE,211.70,347.16,59.996,1463403604,"201051344001203","219011344069620",31.15,10.70,0,333.33,363.09,37.0,33.7,0.296,410795.6,410795.6,35648,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403634,514659.00
05/16/2016 09:00,2,1.072,ACTIVE,211.03,349.56,59.981,1463403604,"274151322000054","219011344069620",30.18,12.30,0,331.53,355.58,32.8,29.7,0.217,668537.0,668537.0,24248,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403635,514660.00
05/16/2016 09:00,2,1.209,ACTIVE,212.83,348.06,59.991,1463403604,"201051344000867","219011344069620",30.63,10.00,0,333.63,363.99,37.5,34.3,0.292,400052.6,400052.6,31075,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403636,514661.00
05/16/2016 09:00,2,1.197,ACTIVE,211.93,348.06,60.002,1463403604,"201051344001093","219011344069620",30.73,11.00,0,332.13,361.89,37.3,34.1,0.283,409522.5,409522.5,35512,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403637,514662.00
05/16/2016 09:00,2,1.156,ACTIVE,212.61,349.26,60.007,1463403604,"201051344000900","219011344069620",30.57,8.00,0,333.33,364.89,35.8,32.6,0.292,415634.0,415634.0,30461,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403638,514663.00
05/16/2016 09:00,2,1.195,ACTIVE,212.83,348.66,59.986,1463403604,"201051344000648","219011344069620",30.95,8.00,0,334.54,364.29,37.5,34.3,0.292,407749.9,407749.9,30759,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403639,514664.00
05/16/2016 09:00,2,1.201,ACTIVE,213.06,349.26,59.912,1463403604,"201051344000569","219011344069620",30.85,9.00,0,334.24,364.89,37.5,34.3,0.296,416812.8,416812.8,30392,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403640,514665.00
05/16/2016 09:00,2,1.180,ACTIVE,212.83,348.66,59.965,1463403604,"201051344000983","219011344069620",30.87,9.00,0,332.43,364.29,37.0,33.7,0.301,408253.7,408253.7,30864,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403641,514666.00
05/16/2016 09:00,2,1.176,ACTIVE,212.83,348.66,59.991,1463403604,"201051344001158","219011344069620",31.01,9.30,0,333.93,364.89,37.0,33.7,0.301,402854.6,402854.6,31131,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403642,514667.00
05/16/2016 09:00,2,1.186,ACTIVE,213.06,350.17,59.965,1463403604,"201051344000576","219011344069620",31.03,8.50,0,334.84,364.89,37.3,34.1,0.287,409786.3,409786.3,30537,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403643,514668.00
05/16/2016 09:00,2,1.057,ACTIVE,211.25,342.35,60.002,1463403604,"274151322000087","219011344069620",29.94,14.00,0,331.23,354.97,32.1,29.1,0.199,642268.9,642268.9,24330,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463403644,514669.00
05/16/2016 09:15,2,1.598,ACTIVE,213.51,353.77,59.975,1463404503,"201051344000645","219011344069620",30.87,9.30,0,336.04,373.91,50.0,46.3,0.398,409292.5,409292.5,30679,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404505,514670.00
05/16/2016 09:15,2,1.434,ACTIVE,211.03,347.16,59.907,1463404503,"274151322000085","219011344069620",30.08,12.30,0,334.54,360.38,43.7,40.2,0.292,670618.1,670618.1,24252,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404505,514671.00
05/16/2016 09:15,2,1.592,ACTIVE,213.51,354.37,59.912,1463404503,"201051344000633","219011344069620",30.91,9.30,0,334.84,374.51,49.9,46.2,0.402,400405.6,400405.6,31152,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404506,514672.00
05/16/2016 09:15,2,1.617,ACTIVE,213.29,353.77,59.891,1463404503,"201051344000469","219011344069620",30.87,8.00,0,334.84,373.91,50.6,46.9,0.415,401609.2,401609.2,31087,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404507,514673.00
05/16/2016 09:15,2,1.559,ACTIVE,211.93,351.07,59.933,1463404503,"201051344000646","219011344069620",30.95,10.70,0,331.83,370.60,49.0,45.3,0.407,405528.6,405528.6,35645,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404508,514674.00
05/16/2016 09:15,2,1.473,ACTIVE,210.57,346.26,59.954,1463404503,"274151322000052","219011344069620",30.59,12.70,0,333.63,360.99,45.6,42.1,0.318,682745.9,682745.9,24476,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404509,514675.00
05/16/2016 09:15,2,1.572,ACTIVE,212.38,351.67,59.944,1463404503,"201051344000585","219011344069620",31.25,11.30,0,333.63,371.51,49.8,46.1,0.402,412027.7,412027.7,35655,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404510,514676.00
05/16/2016 09:15,2,1.539,ACTIVE,211.93,349.86,59.970,1463404503,"201051344001230","219011344069620",30.95,10.70,0,331.83,369.10,48.3,44.7,0.393,409228.2,409228.2,35451,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404511,514677.00
05/16/2016 09:15,2,1.578,ACTIVE,212.38,351.37,60.012,1463404503,"201051344000582","219011344069620",30.59,10.30,0,333.93,372.11,48.9,45.3,0.380,402693.1,402693.1,35621,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404512,514678.00
05/16/2016 09:15,2,1.588,ACTIVE,211.25,349.56,59.981,1463404503,"201051344000955","219011344069620",31.15,11.00,0,331.23,370.90,50.1,46.4,0.411,414825.5,414825.5,35554,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404513,514679.00
05/16/2016 09:15,2,0.996,ACTIVE,210.80,426.51,59.944,1463404503,"274151322000094","219011344069620",40.20,14.70,0,331.53,455.06,40.3,37.0,0.274,550254.5,550254.5,25498,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404514,514680.00
05/16/2016 09:15,2,1.615,ACTIVE,213.51,354.37,59.965,1463404503,"201051344000579","219011344069620",31.15,10.70,0,336.04,373.91,51.0,47.3,0.415,415599.6,415599.6,11162,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404515,514681.00
05/16/2016 09:15,2,1.631,ACTIVE,211.70,350.47,59.986,1463404503,"201051344000890","219011344069620",30.69,11.30,0,331.23,371.51,50.7,47.0,0.393,411963.3,411963.3,35572,0,0,0,L,1122011218,0,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404516,514682.00
05/16/2016 09:15,2,1.594,ACTIVE,211.93,350.77,59.981,1463404503,"201051344000438","219011344069620",31.19,11.00,0,333.03,372.41,50.4,46.7,0.402,414050.5,414050.5,35578,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404517,514683.00
05/16/2016 09:15,2,1.598,ACTIVE,211.93,351.07,59.996,1463404503,"201051344000417","219011344069620",31.03,11.30,0,332.73,370.90,50.3,46.6,0.415,406735.1,406735.1,35735,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404518,514684.00
05/16/2016 09:15,2,1.463,ACTIVE,210.57,349.56,59.954,1463404503,"274151322000083","219011344069620",30.49,13.00,0,333.63,361.29,45.2,41.8,0.318,676595.2,676595.2,24551,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404519,514685.00
05/16/2016 09:15,2,1.564,ACTIVE,211.48,348.96,59.917,1463404503,"274151322000076","219011344069620",30.95,13.00,0,334.84,363.69,49.0,45.4,0.349,720271.2,720271.2,24547,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404520,514686.00
05/16/2016 09:15,2,1.629,ACTIVE,212.83,352.87,59.938,1463404503,"201051344000868","219011344069620",30.83,8.00,0,334.54,373.61,50.9,47.2,0.402,400780.2,400780.2,30813,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404520,514687.00
05/16/2016 09:15,2,1.535,ACTIVE,210.80,354.07,59.981,1463404503,"274151322000095","219011344069620",31.01,12.70,0,333.63,362.49,48.2,44.6,0.331,712824.9,712824.9,24459,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404521,514688.00
05/16/2016 09:15,2,1.643,ACTIVE,213.06,355.28,59.991,1463404503,"201051344000988","219011344069620",30.69,9.70,0,335.44,375.41,51.1,47.4,0.415,397944.2,397944.2,31110,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404522,514689.00
05/16/2016 09:15,2,1.623,ACTIVE,211.93,351.07,59.912,1463404503,"201051344001025","219011344069620",30.89,10.30,0,332.43,371.81,50.8,47.1,0.402,411798.5,411798.5,35625,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404523,514690.00
05/16/2016 09:15,2,1.607,ACTIVE,213.29,353.47,59.986,1463404503,"201051344000458","219011344069620",31.23,10.30,0,335.44,373.61,50.9,47.2,0.424,408732.1,408732.1,31031,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404524,514691.00
05/16/2016 09:15,2,1.602,ACTIVE,213.74,355.88,59.949,1463404503,"201051344000853","219011344069620",31.51,9.00,0,336.34,377.52,51.2,47.5,0.415,407298.8,407298.8,30631,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404525,514692.00
05/16/2016 09:15,2,1.584,ACTIVE,212.16,351.07,59.975,1463404503,"201051344000685","219011344069620",31.07,10.70,0,332.13,371.51,49.9,46.2,0.429,413565.9,413565.9,35465,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404526,514693.00
05/16/2016 09:15,2,1.551,ACTIVE,212.38,351.97,59.975,1463404503,"201051344000917","219011344069620",31.13,11.00,0,332.73,371.51,48.9,45.3,0.407,410469.0,410469.0,35465,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404527,514694.00
05/16/2016 09:15,2,1.557,ACTIVE,212.16,350.47,59.996,1463404503,"201051344001145","219011344069620",31.07,10.00,0,332.73,371.51,49.0,45.4,0.402,415644.1,415644.1,35318,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404528,514695.00
05/16/2016 09:15,2,1.646,ACTIVE,212.16,352.27,59.981,1463404503,"201051344000651","219011344069620",30.65,10.00,0,332.73,372.71,51.1,47.4,0.402,407845.5,407845.5,35683,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404529,514696.00
05/16/2016 09:15,2,1.467,ACTIVE,210.80,342.65,59.949,1463404503,"274151322000088","219011344069620",29.62,12.70,0,333.03,360.38,44.0,40.5,0.283,654432.1,654432.1,24217,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404529,514697.00
05/16/2016 09:15,2,1.020,ACTIVE,211.48,438.53,59.949,1463404503,"274151322000068","219011344069620",40.57,15.30,0,332.13,460.78,41.9,38.5,0.283,549937.8,549937.8,25707,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404530,514698.00
05/16/2016 09:15,2,1.627,ACTIVE,211.93,350.17,59.986,1463404503,"201051344001135","219011344069620",30.61,10.70,0,332.73,371.51,50.5,46.8,0.402,403976.9,403976.9,35624,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404531,514699.00
05/16/2016 09:15,2,1.676,ACTIVE,212.61,353.47,60.018,1463404503,"201051344000594","219011344069620",30.73,10.70,0,333.03,374.21,52.2,48.5,0.415,412429.3,412429.3,31072,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404532,514700.00
05/16/2016 09:15,2,1.611,ACTIVE,212.16,350.77,59.996,1463404503,"201051344001203","219011344069620",31.17,10.70,0,333.93,373.61,50.9,47.2,0.424,410804.7,410804.7,35649,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404533,514701.00
05/16/2016 09:15,2,1.492,ACTIVE,211.03,343.55,59.938,1463404503,"274151322000054","219011344069620",30.08,13.30,0,333.63,361.89,45.4,41.9,0.309,668545.0,668545.0,24249,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404534,514702.00
05/16/2016 09:15,2,1.668,ACTIVE,213.29,353.47,59.986,1463404503,"201051344000867","219011344069620",30.57,10.00,0,334.84,373.91,51.7,48.0,0.415,400061.7,400061.7,31076,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404535,514703.00
05/16/2016 09:15,2,1.609,ACTIVE,212.16,352.27,59.975,1463404503,"201051344001093","219011344069620",31.51,11.00,0,332.73,372.11,51.4,47.7,0.393,409531.6,409531.6,35513,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404537,514704.00
05/16/2016 09:15,2,1.617,ACTIVE,213.06,353.77,60.012,1463404503,"201051344000900","219011344069620",31.11,8.00,0,334.84,374.51,51.0,47.3,0.415,415642.9,415642.9,30462,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404538,514705.00
05/16/2016 09:15,2,1.664,ACTIVE,213.51,354.37,59.965,1463404503,"201051344000648","219011344069620",30.95,8.00,0,335.14,374.81,52.2,48.4,0.420,407759.2,407759.2,30760,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404539,514706.00
05/16/2016 09:15,2,1.668,ACTIVE,213.51,354.07,59.981,1463404503,"201051344000569","219011344069620",31.19,9.30,0,335.44,375.41,52.7,48.9,0.429,416822.1,416822.1,30393,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404540,514707.00
05/16/2016 09:15,2,1.645,ACTIVE,213.29,354.07,59.954,1463404503,"201051344000983","219011344069620",31.33,9.30,0,334.84,374.81,52.2,48.5,0.451,408262.9,408262.9,30865,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404541,514708.00
