ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 09:15,2,1.684,ACTIVE,213.51,354.97,59.944,1463404503,"201051344001158","219011344069620",30.71,9.30,0,334.54,375.41,52.4,48.6,0.433,402863.8,402863.8,31132,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404542,514709.00
05/16/2016 09:15,2,1.676,ACTIVE,213.74,355.28,59.917,1463404503,"201051344000576","219011344069620",31.13,8.50,0,336.04,377.82,52.8,49.1,0.424,409795.6,409795.6,30538,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404543,514710.00
05/16/2016 09:15,2,1.508,ACTIVE,211.25,351.97,59.981,1463404503,"274151322000087","219011344069620",29.94,14.70,0,333.63,360.69,45.7,42.2,0.301,642276.8,642276.8,24331,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463404544,514711.00
05/16/2016 09:30,2,1.260,ACTIVE,213.74,350.77,59.933,1463405403,"201051344000645","219011344069620",30.71,9.30,0,336.94,387.74,39.2,36.0,0.301,409303.9,409303.9,30680,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405404,514712.00
05/16/2016 09:30,2,1.131,ACTIVE,211.25,343.55,59.965,1463405403,"274151322000085","219011344069620",29.66,13.00,0,334.84,366.40,33.9,30.8,0.221,670627.9,670627.9,24253,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405405,514713.00
05/16/2016 09:30,2,1.240,ACTIVE,213.51,351.37,59.965,1463405403,"201051344000633","219011344069620",31.09,9.70,0,334.54,386.83,39.1,35.8,0.314,400417.0,400417.0,31153,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405406,514714.00
05/16/2016 09:30,2,1.275,ACTIVE,213.51,350.17,60.007,1463405403,"201051344000469","219011344069620",30.75,8.00,0,335.14,385.03,39.8,36.5,0.318,401620.8,401620.8,31088,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405407,514715.00
05/16/2016 09:30,2,1.242,ACTIVE,211.70,347.76,59.981,1463405403,"201051344000646","219011344069620",30.42,11.00,0,332.43,378.72,38.3,35.0,0.314,405539.7,405539.7,35646,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405408,514716.00
05/16/2016 09:30,2,1.170,ACTIVE,211.03,350.17,59.991,1463405403,"274151322000052","219011344069620",29.88,13.30,0,333.63,367.00,35.4,32.3,0.230,682756.2,682756.2,24477,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405409,514717.00
05/16/2016 09:30,2,1.260,ACTIVE,212.38,348.96,59.991,1463405403,"201051344000585","219011344069620",30.61,11.30,0,333.33,380.22,39.1,35.8,0.314,412039.1,412039.1,35656,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405410,514718.00
05/16/2016 09:30,2,1.213,ACTIVE,211.93,346.86,59.949,1463405403,"201051344001230","219011344069620",30.42,11.00,0,331.53,377.22,37.4,34.2,0.296,409239.2,409239.2,35452,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405411,514719.00
05/16/2016 09:30,2,1.209,ACTIVE,212.61,348.96,59.981,1463405403,"201051344000582","219011344069620",30.95,10.30,0,333.63,379.62,38.0,34.7,0.292,402704.2,402704.2,35622,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405412,514720.00
05/16/2016 09:30,2,1.244,ACTIVE,211.70,347.16,59.959,1463405403,"201051344000955","219011344069620",30.91,11.30,0,331.53,378.42,39.0,35.7,0.314,414836.9,414836.9,35555,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405413,514721.00
05/16/2016 09:30,2,0.771,ACTIVE,211.48,421.10,59.965,1463405403,"274151322000094","219011344069620",39.40,15.00,0,333.63,462.58,30.9,27.9,0.217,550263.5,550263.5,25499,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405414,514722.00
05/16/2016 09:30,2,1.260,ACTIVE,213.51,350.17,59.970,1463405403,"201051344000579","219011344069620",31.13,10.70,0,336.94,385.93,39.8,36.5,0.318,415611.2,415611.2,11163,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405415,514723.00
05/16/2016 09:30,2,1.256,ACTIVE,211.93,347.16,59.975,1463405403,"201051344000890","219011344069620",30.91,11.70,0,333.33,379.62,39.4,36.1,0.301,411974.8,411974.8,35573,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405416,514724.00
05/16/2016 09:30,2,1.256,ACTIVE,212.16,348.36,59.965,1463405403,"201051344000438","219011344069620",30.69,11.00,0,333.63,380.22,39.0,35.8,0.309,414061.9,414061.9,35579,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405417,514725.00
05/16/2016 09:30,2,1.266,ACTIVE,212.38,348.66,59.970,1463405403,"201051344000417","219011344069620",30.49,11.70,0,333.63,378.72,39.1,35.8,0.309,406746.5,406746.5,35736,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405418,514726.00
05/16/2016 09:30,2,1.143,ACTIVE,211.25,347.46,59.970,1463405403,"274151322000083","219011344069620",29.78,13.30,0,334.54,367.00,34.4,31.3,0.239,676605.3,676605.3,24552,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405419,514727.00
05/16/2016 09:30,2,1.197,ACTIVE,211.70,344.15,59.965,1463405403,"274151322000076","219011344069620",30.79,13.30,0,335.14,370.00,37.4,34.1,0.261,720282.2,720282.2,24548,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405420,514728.00
05/16/2016 09:30,2,1.244,ACTIVE,213.06,348.66,59.959,1463405403,"201051344000868","219011344069620",31.09,8.50,0,336.04,381.42,39.1,35.9,0.296,400791.7,400791.7,30814,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405420,514729.00
05/16/2016 09:30,2,1.184,ACTIVE,211.25,342.65,59.970,1463405403,"274151322000095","219011344069620",30.59,13.00,0,334.54,368.20,36.7,33.5,0.247,712835.7,712835.7,24460,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405421,514730.00
05/16/2016 09:30,2,1.262,ACTIVE,213.06,351.07,59.991,1463405403,"201051344000988","219011344069620",30.65,9.70,0,336.94,387.44,39.2,35.9,0.323,397955.7,397955.7,31111,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405422,514731.00
05/16/2016 09:30,2,1.250,ACTIVE,211.93,347.16,59.981,1463405403,"201051344001025","219011344069620",30.81,10.70,0,333.33,380.22,39.0,35.7,0.309,411809.9,411809.9,35626,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405423,514732.00
05/16/2016 09:30,2,1.258,ACTIVE,213.29,348.96,60.018,1463405403,"201051344000458","219011344069620",30.81,10.30,0,336.64,384.13,39.3,36.0,0.323,408743.5,408743.5,31032,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405424,514733.00
05/16/2016 09:30,2,1.266,ACTIVE,213.74,351.37,59.975,1463405403,"201051344000853","219011344069620",30.69,9.00,0,337.84,386.53,39.4,36.1,0.309,407310.3,407310.3,30632,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405425,514734.00
05/16/2016 09:30,2,1.234,ACTIVE,212.38,348.66,59.981,1463405403,"201051344000685","219011344069620",30.49,11.00,0,333.93,379.32,38.1,34.9,0.314,413577.0,413577.0,35466,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405426,514735.00
05/16/2016 09:30,2,1.211,ACTIVE,212.38,348.36,60.023,1463405403,"201051344000917","219011344069620",30.45,11.30,0,333.93,379.02,37.4,34.2,0.287,410479.9,410479.9,35466,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405427,514736.00
05/16/2016 09:30,2,1.207,ACTIVE,212.16,348.06,59.970,1463405403,"201051344001145","219011344069620",30.57,10.30,0,334.54,379.02,37.4,34.2,0.301,415655.0,415655.0,35319,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405428,514737.00
05/16/2016 09:30,2,1.270,ACTIVE,212.61,348.96,59.981,1463405403,"201051344000651","219011344069620",30.51,10.30,0,334.84,379.62,39.2,36.0,0.305,407856.9,407856.9,35684,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405429,514738.00
05/16/2016 09:30,2,1.096,ACTIVE,211.03,342.35,59.981,1463405403,"274151322000088","219011344069620",29.72,13.30,0,333.93,366.10,33.1,30.0,0.217,654441.7,654441.7,24218,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405430,514739.00
05/16/2016 09:30,2,0.777,ACTIVE,211.93,433.72,59.975,1463405403,"274151322000068","219011344069620",40.57,15.80,0,334.24,469.79,32.0,29.0,0.208,549946.9,549946.9,25708,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405431,514740.00
05/16/2016 09:30,2,1.246,ACTIVE,211.93,347.16,59.970,1463405403,"201051344001135","219011344069620",30.55,11.00,0,332.73,380.52,38.6,35.3,0.305,403988.1,403988.1,35625,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405432,514741.00
05/16/2016 09:30,2,1.271,ACTIVE,212.83,349.86,59.986,1463405403,"201051344000594","219011344069620",30.95,10.70,0,332.13,380.82,39.9,36.6,0.309,412440.8,412440.8,31073,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405432,514742.00
05/16/2016 09:30,2,1.254,ACTIVE,212.38,348.06,59.991,1463405403,"201051344001203","219011344069620",30.43,11.00,0,333.33,380.52,38.7,35.4,0.309,410815.9,410815.9,35650,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405433,514743.00
05/16/2016 09:30,2,1.127,ACTIVE,211.03,347.16,59.965,1463405403,"274151322000054","219011344069620",29.98,13.70,0,334.24,367.00,34.2,31.1,0.234,668554.9,668554.9,24250,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405434,514744.00
05/16/2016 09:30,2,1.273,ACTIVE,213.29,349.26,59.975,1463405403,"201051344000867","219011344069620",30.47,9.70,0,335.44,380.82,39.4,36.1,0.309,400073.1,400073.1,31077,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405435,514745.00
05/16/2016 09:30,2,1.250,ACTIVE,212.38,348.66,59.959,1463405403,"201051344001093","219011344069620",30.83,11.00,0,333.93,379.02,39.0,35.7,0.296,409542.7,409542.7,35514,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405436,514746.00
05/16/2016 09:30,2,1.227,ACTIVE,213.06,350.17,59.975,1463405403,"201051344000900","219011344069620",30.57,8.50,0,336.64,384.73,38.0,34.8,0.305,415653.9,415653.9,30463,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405437,514747.00
05/16/2016 09:30,2,1.271,ACTIVE,213.29,349.56,59.975,1463405403,"201051344000648","219011344069620",30.77,8.00,0,336.34,386.53,39.6,36.3,0.309,407770.5,407770.5,30761,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405438,514748.00
05/16/2016 09:30,2,1.277,ACTIVE,213.29,350.17,59.981,1463405403,"201051344000569","219011344069620",30.73,9.30,0,335.74,385.63,39.8,36.5,0.314,416833.5,416833.5,30394,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405439,514749.00
05/16/2016 09:30,2,1.250,ACTIVE,213.29,350.77,59.981,1463405403,"201051344000983","219011344069620",30.93,9.30,0,336.34,383.83,39.2,36.0,0.323,408274.1,408274.1,30866,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405440,514750.00
05/16/2016 09:30,2,1.271,ACTIVE,213.06,350.17,59.975,1463405403,"201051344001158","219011344069620",30.45,9.30,0,336.04,386.83,39.3,36.0,0.309,402875.0,402875.0,31133,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405441,514751.00
05/16/2016 09:30,2,1.258,ACTIVE,213.74,350.77,59.986,1463405403,"201051344000576","219011344069620",31.17,8.50,0,337.24,386.53,39.7,36.4,0.305,409807.0,409807.0,30539,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405442,514752.00
05/16/2016 09:30,2,1.129,ACTIVE,211.70,350.47,59.959,1463405403,"274151322000087","219011344069620",29.64,15.30,0,334.24,365.19,33.9,30.8,0.217,642286.5,642286.5,24332,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463405443,514753.00
05/16/2016 09:45,2,1.775,ACTIVE,213.96,354.97,59.981,1463406303,"201051344000645","219011344069620",30.49,9.30,0,336.34,393.75,54.8,51.0,0.433,409316.8,409316.8,30681,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406304,514754.00
05/16/2016 09:45,2,1.584,ACTIVE,211.03,352.27,59.986,1463406303,"274151322000085","219011344069620",29.80,13.70,0,335.44,374.21,47.8,44.2,0.318,670639.1,670639.1,24254,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406305,514755.00
05/16/2016 09:45,2,1.748,ACTIVE,213.74,355.58,60.028,1463406303,"201051344000633","219011344069620",30.91,10.00,0,334.84,394.35,54.8,50.9,0.451,400429.9,400429.9,31154,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406306,514756.00
05/16/2016 09:45,2,1.770,ACTIVE,213.96,355.28,59.981,1463406303,"201051344000469","219011344069620",30.93,8.50,0,335.14,394.65,55.4,51.5,0.455,401633.8,401633.8,31089,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406307,514757.00
05/16/2016 09:45,2,1.717,ACTIVE,212.16,352.57,59.970,1463406303,"201051344000646","219011344069620",30.75,11.30,0,333.03,389.54,53.5,49.7,0.442,405552.3,405552.3,35647,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406307,514758.00
05/16/2016 09:45,2,1.629,ACTIVE,210.57,348.66,59.970,1463406303,"274151322000052","219011344069620",30.24,14.00,0,334.54,375.71,49.9,46.2,0.345,682767.9,682767.9,24478,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406308,514759.00
05/16/2016 09:45,2,1.742,ACTIVE,212.61,354.07,59.975,1463406303,"201051344000585","219011344069620",30.89,11.30,0,334.84,393.15,54.5,50.7,0.451,412051.9,412051.9,35657,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406309,514760.00
05/16/2016 09:45,2,1.686,ACTIVE,212.16,351.37,60.034,1463406303,"201051344001230","219011344069620",30.63,11.30,0,332.43,387.44,52.4,48.6,0.420,409251.5,409251.5,35453,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406310,514761.00
05/16/2016 09:45,2,1.736,ACTIVE,212.83,354.37,59.954,1463406303,"201051344000582","219011344069620",30.36,10.70,0,334.84,393.45,53.4,49.6,0.429,402716.7,402716.7,35623,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406311,514762.00
05/16/2016 09:45,2,1.758,ACTIVE,211.93,351.67,59.970,1463406303,"201051344000955","219011344069620",30.69,12.00,0,331.23,388.64,54.7,50.9,0.455,414849.7,414849.7,35556,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406312,514763.00
05/16/2016 09:45,2,0.986,ACTIVE,210.57,450.86,59.981,1463406303,"274151322000094","219011344069620",42.36,15.50,0,408.78,465.89,43.1,39.7,0.305,550273.8,550273.8,25500,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406313,514764.00
05/16/2016 09:45,2,1.777,ACTIVE,213.74,355.58,59.928,1463406303,"201051344000579","219011344069620",31.01,11.00,0,336.34,393.75,55.9,52.0,0.460,415624.3,415624.3,11164,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406314,514765.00
05/16/2016 09:45,2,1.773,ACTIVE,211.93,351.67,59.970,1463406303,"201051344000890","219011344069620",30.71,12.00,0,333.03,389.54,55.1,51.3,0.438,411987.8,411987.8,35574,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406315,514766.00
05/16/2016 09:45,2,1.740,ACTIVE,212.38,352.57,60.034,1463406303,"201051344000438","219011344069620",31.15,11.70,0,333.93,390.44,54.9,51.1,0.455,414074.8,414074.8,35580,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406316,514767.00
05/16/2016 09:45,2,1.773,ACTIVE,212.38,352.27,59.991,1463406303,"201051344000417","219011344069620",30.42,12.00,0,333.03,388.94,54.7,50.9,0.451,406759.3,406759.3,35737,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406317,514768.00
05/16/2016 09:45,2,1.611,ACTIVE,210.80,355.58,59.970,1463406303,"274151322000083","219011344069620",30.32,14.30,0,334.84,374.51,49.5,45.8,0.354,676616.8,676616.8,24553,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406318,514769.00
05/16/2016 09:45,2,1.723,ACTIVE,211.25,357.08,59.981,1463406303,"274151322000076","219011344069620",30.77,14.00,0,334.84,378.42,53.7,49.9,0.384,720294.7,720294.7,24549,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406319,514770.00
05/16/2016 09:45,2,1.766,ACTIVE,213.29,354.97,60.023,1463406303,"201051344000868","219011344069620",31.13,8.50,0,335.14,396.15,55.7,51.8,0.455,400804.7,400804.7,30815,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406320,514771.00
05/16/2016 09:45,2,1.697,ACTIVE,210.35,343.85,59.970,1463406303,"274151322000095","219011344069620",30.77,14.00,0,334.24,376.92,52.9,49.1,0.354,712848.1,712848.1,24461,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406321,514772.00
05/16/2016 09:45,2,1.787,ACTIVE,213.51,356.78,60.007,1463406303,"201051344000988","219011344069620",30.89,9.70,0,334.84,395.25,55.9,52.0,0.460,397968.7,397968.7,31112,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406322,514773.00
05/16/2016 09:45,2,1.787,ACTIVE,212.16,351.97,59.986,1463406303,"201051344001025","219011344069620",30.67,11.00,0,333.63,390.44,55.5,51.6,0.442,411822.8,411822.8,35627,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406323,514774.00
05/16/2016 09:45,2,1.764,ACTIVE,213.51,354.37,59.933,1463406303,"201051344000458","219011344069620",31.11,10.30,0,335.44,394.35,55.6,51.7,0.468,408756.5,408756.5,31033,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406324,514775.00
05/16/2016 09:45,2,1.777,ACTIVE,214.19,356.18,59.954,1463406303,"201051344000853","219011344069620",31.09,9.70,0,336.34,394.65,56.0,52.2,0.455,407323.3,407323.3,30633,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406325,514776.00
05/16/2016 09:45,2,1.732,ACTIVE,212.16,353.17,60.012,1463406303,"201051344000685","219011344069620",30.85,11.30,0,333.93,388.94,54.2,50.4,0.460,413589.6,413589.6,35467,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406326,514777.00
05/16/2016 09:45,2,1.691,ACTIVE,212.61,353.17,59.959,1463406303,"201051344000917","219011344069620",30.85,11.30,0,333.63,389.24,52.9,49.1,0.429,410492.3,410492.3,35467,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406327,514778.00
05/16/2016 09:45,2,1.695,ACTIVE,212.61,352.87,59.986,1463406303,"201051344001145","219011344069620",30.83,10.70,0,334.54,388.94,53.0,49.2,0.433,415667.4,415667.4,35320,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406328,514779.00
05/16/2016 09:45,2,1.789,ACTIVE,212.61,354.07,59.975,1463406303,"201051344000651","219011344069620",30.59,10.70,0,335.14,393.75,55.5,51.7,0.442,407869.8,407869.8,35685,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406329,514780.00
05/16/2016 09:45,2,1.578,ACTIVE,211.03,347.76,59.996,1463406303,"274151322000088","219011344069620",29.82,14.00,0,333.93,373.61,47.7,44.1,0.318,654452.8,654452.8,24219,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406329,514781.00
05/16/2016 09:45,2,1.125,ACTIVE,211.93,431.02,59.986,1463406303,"274151322000068","219011344069620",40.12,16.70,0,411.48,471.90,45.3,41.8,0.305,549957.3,549957.3,25709,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406330,514782.00
05/16/2016 09:45,2,1.738,ACTIVE,212.16,352.27,60.007,1463406303,"201051344001135","219011344069620",30.85,11.30,0,332.73,389.54,54.4,50.5,0.438,404000.8,404000.8,35626,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406331,514783.00
05/16/2016 09:45,2,1.803,ACTIVE,213.06,355.58,59.996,1463406303,"201051344000594","219011344069620",30.65,11.00,0,334.54,396.45,56.0,52.1,0.438,412454.0,412454.0,31074,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406332,514784.00
05/16/2016 09:45,2,1.746,ACTIVE,212.38,353.17,60.039,1463406303,"201051344001203","219011344069620",30.87,11.30,0,333.93,392.85,54.7,50.8,0.455,410828.7,410828.7,35651,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406333,514785.00
05/16/2016 09:45,2,1.600,ACTIVE,211.03,351.37,59.981,1463406303,"274151322000054","219011344069620",30.00,14.30,0,334.54,375.41,48.6,45.0,0.336,668566.3,668566.3,24251,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406334,514786.00
05/16/2016 09:45,2,1.775,ACTIVE,213.51,354.37,59.996,1463406303,"201051344000867","219011344069620",30.71,10.00,0,335.44,395.25,55.2,51.4,0.442,400086.1,400086.1,31078,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406335,514787.00
05/16/2016 09:45,2,1.723,ACTIVE,212.61,353.17,59.981,1463406303,"201051344001093","219011344069620",30.97,11.30,0,334.84,391.34,54.1,50.3,0.415,409555.6,409555.6,35515,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406336,514788.00
05/16/2016 09:45,2,1.709,ACTIVE,213.29,355.28,59.986,1463406303,"201051344000900","219011344069620",31.13,8.50,0,335.14,394.95,54.0,50.1,0.446,415666.6,415666.6,30464,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406337,514789.00
05/16/2016 09:45,2,1.760,ACTIVE,213.51,354.97,59.981,1463406303,"201051344000648","219011344069620",30.85,8.50,0,335.44,394.35,55.0,51.2,0.438,407783.4,407783.4,30762,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406338,514790.00
05/16/2016 09:45,2,1.770,ACTIVE,213.74,355.28,60.012,1463406303,"201051344000569","219011344069620",30.81,9.70,0,333.93,394.05,55.2,51.4,0.455,416846.5,416846.5,30395,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406339,514791.00
05/16/2016 09:45,2,1.723,ACTIVE,213.51,355.28,59.986,1463406303,"201051344000983","219011344069620",31.27,9.70,0,335.14,394.95,54.5,50.7,0.464,408287.0,408287.0,30867,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406339,514792.00
05/16/2016 09:45,2,1.764,ACTIVE,213.74,355.58,59.996,1463406303,"201051344001158","219011344069620",30.51,9.70,0,334.84,394.65,54.5,50.7,0.446,402888.0,402888.0,31134,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406340,514793.00
05/16/2016 09:45,2,1.727,ACTIVE,213.96,356.18,59.933,1463406303,"201051344000576","219011344069620",31.33,9.00,0,335.74,393.75,54.8,51.0,0.438,409820.0,409820.0,30540,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406341,514794.00
05/16/2016 09:45,2,1.570,ACTIVE,210.80,345.06,59.996,1463406303,"274151322000087","219011344069620",29.80,16.30,0,334.84,373.31,47.3,43.7,0.318,642297.7,642297.7,24333,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463406342,514795.00
05/16/2016 10:00,2,2.209,ACTIVE,214.64,360.99,59.986,1463407203,"201051344000645","219011344069620",31.45,9.70,0,335.44,398.56,70.4,66.0,0.544,409330.9,409330.9,30682,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407204,514796.00
05/16/2016 10:00,2,2.031,ACTIVE,211.48,354.37,60.002,1463407203,"274151322000085","219011344069620",29.78,14.70,0,335.14,375.41,61.3,57.2,0.420,670651.3,670651.3,24255,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407205,514797.00
05/16/2016 10:00,2,2.215,ACTIVE,214.19,362.49,59.949,1463407203,"201051344000633","219011344069620",31.09,10.00,0,335.74,398.56,69.8,65.4,0.597,400443.9,400443.9,31155,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407206,514798.00
05/16/2016 10:00,2,2.234,ACTIVE,214.64,362.79,60.012,1463407203,"201051344000469","219011344069620",31.13,8.50,0,321.31,397.96,70.5,66.1,0.579,401648.1,401648.1,31090,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407207,514799.00
05/16/2016 10:00,2,2.180,ACTIVE,212.16,357.68,60.034,1463407203,"201051344000646","219011344069620",30.69,12.00,0,332.73,390.14,67.8,63.5,0.570,405566.0,405566.0,35648,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407208,514800.00
05/16/2016 10:00,2,2.059,ACTIVE,211.48,358.88,59.965,1463407203,"274151322000052","219011344069620",30.42,15.00,0,334.54,376.31,63.5,59.3,0.446,682780.6,682780.6,24479,0,0,0,L,1151911521,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407208,514801.00
05/16/2016 10:00,2,2.189,ACTIVE,213.06,358.28,59.959,1463407203,"201051344000585","219011344069620",31.07,11.70,0,334.24,391.34,68.9,64.6,0.570,412065.8,412065.8,35658,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407209,514802.00
05/16/2016 10:00,2,2.119,ACTIVE,212.38,355.88,59.981,1463407203,"201051344001230","219011344069620",30.87,12.00,0,333.03,388.64,66.3,62.1,0.535,409265.0,409265.0,35454,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407210,514803.00
05/16/2016 10:00,2,2.156,ACTIVE,213.29,358.58,59.959,1463407203,"201051344000582","219011344069620",30.81,11.00,0,335.14,391.64,67.3,63.0,0.544,402730.4,402730.4,35624,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407211,514804.00
05/16/2016 10:00,2,2.193,ACTIVE,211.93,355.28,60.018,1463407203,"201051344000955","219011344069620",30.71,12.30,0,333.03,389.24,68.2,63.9,0.575,414863.6,414863.6,35557,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407212,514805.00
05/16/2016 10:00,2,1.348,ACTIVE,211.48,437.03,59.954,1463407203,"274151322000094","219011344069620",41.21,16.30,0,335.74,470.09,56.4,52.5,0.384,550285.0,550285.0,25501,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407213,514806.00
05/16/2016 10:00,2,2.211,ACTIVE,214.41,360.99,59.975,1463407203,"201051344000579","219011344069620",31.03,11.70,0,321.91,396.75,69.5,65.2,0.579,415638.5,415638.5,11165,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407214,514807.00
05/16/2016 10:00,2,2.184,ACTIVE,212.38,355.88,59.970,1463407203,"201051344000890","219011344069620",30.97,12.70,0,333.33,390.44,68.5,64.2,0.548,412001.8,412001.8,35575,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407215,514808.00
05/16/2016 10:00,2,2.164,ACTIVE,212.83,358.28,59.949,1463407203,"201051344000438","219011344069620",31.05,12.00,0,334.84,391.04,68.0,63.8,0.561,414088.7,414088.7,35581,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407216,514809.00
05/16/2016 10:00,2,2.188,ACTIVE,212.83,357.38,59.944,1463407203,"201051344000417","219011344069620",30.43,12.70,0,333.93,389.84,67.4,63.1,0.566,406773.2,406773.2,35738,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407217,514810.00
05/16/2016 10:00,2,2.018,ACTIVE,211.48,347.16,59.975,1463407203,"274151322000083","219011344069620",30.14,15.30,0,334.54,376.01,61.6,57.5,0.433,676629.4,676629.4,24554,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407218,514811.00
05/16/2016 10:00,2,2.115,ACTIVE,212.16,362.49,59.986,1463407203,"274151322000076","219011344069620",31.15,15.00,0,335.74,379.92,66.7,62.5,0.473,720308.4,720308.4,24550,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407219,514812.00
05/16/2016 10:00,2,2.199,ACTIVE,213.96,359.48,59.959,1463407203,"201051344000868","219011344069620",30.85,9.00,0,319.51,396.45,68.7,64.4,0.557,400818.8,400818.8,30816,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407220,514813.00
05/16/2016 10:00,2,2.102,ACTIVE,211.48,350.47,59.970,1463407203,"274151322000095","219011344069620",30.83,14.70,0,334.84,378.12,65.6,61.4,0.455,712861.5,712861.5,24462,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407221,514814.00
05/16/2016 10:00,2,2.205,ACTIVE,214.41,360.08,60.028,1463407203,"201051344000988","219011344069620",30.83,10.30,0,319.81,398.56,68.9,64.6,0.544,397982.9,397982.9,31113,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407221,514815.00
05/16/2016 10:00,2,2.148,ACTIVE,212.61,357.08,60.023,1463407203,"201051344001025","219011344069620",31.19,11.70,0,333.63,391.94,67.8,63.5,0.548,411836.9,411836.9,35628,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407222,514816.00
05/16/2016 10:00,2,2.168,ACTIVE,214.19,357.68,59.975,1463407203,"201051344000458","219011344069620",31.09,10.70,0,335.74,398.26,68.2,63.9,0.557,408770.6,408770.6,31034,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407223,514817.00
05/16/2016 10:00,2,2.160,ACTIVE,214.87,361.59,59.986,1463407203,"201051344000853","219011344069620",31.33,9.70,0,326.72,395.55,68.6,64.3,0.566,407337.5,407337.5,30634,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407224,514818.00
05/16/2016 10:00,2,2.141,ACTIVE,212.61,357.98,60.034,1463407203,"201051344000685","219011344069620",30.51,11.70,0,332.73,390.14,66.1,61.9,0.570,413603.3,413603.3,35468,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407225,514819.00
05/16/2016 10:00,2,2.059,ACTIVE,213.06,357.68,59.944,1463407203,"201051344000917","219011344069620",30.99,12.00,0,334.24,390.14,64.7,60.5,0.539,410505.7,410505.7,35468,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407226,514820.00
05/16/2016 10:00,2,2.066,ACTIVE,212.61,356.18,59.965,1463407203,"201051344001145","219011344069620",30.97,11.00,0,334.54,389.84,64.8,60.7,0.544,415680.9,415680.9,35321,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407227,514821.00
05/16/2016 10:00,2,2.178,ACTIVE,213.06,358.28,59.912,1463407203,"201051344000651","219011344069620",30.51,11.00,0,335.14,393.75,67.3,63.0,0.544,407883.9,407883.9,35686,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407228,514822.00
05/16/2016 10:00,2,1.934,ACTIVE,211.48,356.48,59.965,1463407203,"274151322000088","219011344069620",29.90,15.00,0,334.24,374.51,58.6,54.6,0.398,654464.9,654464.9,24220,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407229,514823.00
05/16/2016 10:00,2,1.332,ACTIVE,212.16,442.14,59.959,1463407203,"274151322000068","219011344069620",40.95,17.50,0,336.64,476.71,55.6,51.7,0.376,549968.7,549968.7,25710,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407230,514824.00
05/16/2016 10:00,2,2.121,ACTIVE,212.38,355.58,59.996,1463407203,"201051344001135","219011344069620",30.73,11.70,0,333.63,390.44,66.0,61.8,0.544,404014.6,404014.6,35627,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407231,514825.00
05/16/2016 10:00,2,2.168,ACTIVE,213.51,358.58,59.965,1463407203,"201051344000594","219011344069620",31.03,11.70,0,319.51,395.85,68.1,63.8,0.557,412468.2,412468.2,31075,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407232,514826.00
05/16/2016 10:00,2,2.119,ACTIVE,213.06,356.48,59.975,1463407203,"201051344001203","219011344069620",30.97,12.00,0,334.84,392.25,66.5,62.3,0.557,410842.6,410842.6,35652,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407233,514827.00
05/16/2016 10:00,2,1.953,ACTIVE,211.25,347.46,59.944,1463407203,"274151322000054","219011344069620",30.12,15.00,0,334.54,376.01,59.6,55.6,0.411,668578.6,668578.6,24252,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407234,514828.00
05/16/2016 10:00,2,2.164,ACTIVE,214.19,358.88,59.928,1463407203,"201051344000867","219011344069620",30.69,10.00,0,336.04,396.15,67.3,63.1,0.548,400100.2,400100.2,31079,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407234,514829.00
05/16/2016 10:00,2,2.082,ACTIVE,212.83,357.08,59.965,1463407203,"201051344001093","219011344069620",31.07,11.70,0,334.84,390.14,65.6,61.4,0.517,409569.4,409569.4,35516,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407235,514830.00
05/16/2016 10:00,2,2.113,ACTIVE,214.19,360.38,59.965,1463407203,"201051344000900","219011344069620",30.99,9.00,0,335.74,398.26,66.4,62.1,0.548,415680.5,415680.5,30465,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407236,514831.00
05/16/2016 10:00,2,2.158,ACTIVE,214.19,359.18,59.907,1463407203,"201051344000648","219011344069620",30.71,8.50,0,336.64,399.16,67.2,62.9,0.552,407797.5,407797.5,30763,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407237,514832.00
05/16/2016 10:00,2,2.170,ACTIVE,214.41,359.48,60.002,1463407203,"201051344000569","219011344069620",30.77,10.00,0,335.44,397.96,67.7,63.4,0.552,416860.7,416860.7,30396,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407238,514833.00
05/16/2016 10:00,2,2.105,ACTIVE,214.41,360.08,59.922,1463407203,"201051344000983","219011344069620",31.47,9.70,0,335.74,397.35,67.2,62.9,0.570,408301.0,408301.0,30868,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407239,514834.00
05/16/2016 10:00,2,2.137,ACTIVE,214.64,361.89,59.970,1463407203,"201051344001158","219011344069620",30.97,10.00,0,335.14,397.96,67.1,62.8,0.566,402902.1,402902.1,31135,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407240,514835.00
05/16/2016 10:00,2,2.150,ACTIVE,214.87,359.48,59.981,1463407203,"201051344000576","219011344069620",31.11,9.30,0,334.84,397.35,67.7,63.5,0.548,409834.2,409834.2,30541,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407242,514836.00
05/16/2016 10:00,2,1.912,ACTIVE,211.70,352.87,59.959,1463407203,"274151322000087","219011344069620",30.18,17.30,0,334.24,373.91,58.4,54.5,0.380,642309.9,642309.9,24334,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463407242,514837.00
05/16/2016 10:15,2,1.670,ACTIVE,213.96,354.37,59.986,1463408103,"201051344000645","219011344069620",30.87,9.70,0,321.91,397.96,52.3,48.6,0.407,409344.9,409344.9,30683,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408105,514838.00
05/16/2016 10:15,2,1.506,ACTIVE,211.48,344.76,59.986,1463408103,"274151322000085","219011344069620",29.80,15.00,0,335.74,378.42,45.4,41.9,0.301,670663.4,670663.4,24256,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408105,514839.00
05/16/2016 10:15,2,1.668,ACTIVE,213.74,355.28,59.981,1463408103,"201051344000633","219011344069620",31.01,10.00,0,321.61,398.56,52.4,48.7,0.429,400457.8,400457.8,31156,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408106,514840.00
05/16/2016 10:15,2,1.688,ACTIVE,213.51,354.07,59.991,1463408103,"201051344000469","219011344069620",31.05,8.50,0,320.71,398.26,53.1,49.3,0.438,401662.1,401662.1,31091,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408107,514841.00
05/16/2016 10:15,2,1.645,ACTIVE,211.70,351.67,59.938,1463408103,"201051344000646","219011344069620",30.69,12.00,0,319.21,391.04,51.1,47.4,0.429,405579.5,405579.5,35649,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408108,514842.00
05/16/2016 10:15,2,1.561,ACTIVE,210.35,353.77,59.975,1463408103,"274151322000052","219011344069620",30.22,15.30,0,334.84,379.62,47.8,44.2,0.331,682793.3,682793.3,24480,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408109,514843.00
05/16/2016 10:15,2,1.678,ACTIVE,212.61,351.67,59.944,1463408103,"201051344000585","219011344069620",30.81,12.00,0,320.11,391.64,52.4,48.7,0.429,412079.7,412079.7,35659,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408110,514844.00
05/16/2016 10:15,2,1.609,ACTIVE,212.16,350.17,59.975,1463408103,"201051344001230","219011344069620",30.91,12.30,0,320.11,388.94,50.4,46.7,0.407,409278.2,409278.2,35455,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408111,514845.00
05/16/2016 10:15,2,1.650,ACTIVE,212.83,352.87,60.023,1463408103,"201051344000582","219011344069620",30.67,11.00,0,317.40,392.55,51.3,47.6,0.402,402743.9,402743.9,35625,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408112,514846.00
05/16/2016 10:15,2,1.664,ACTIVE,211.93,351.07,60.007,1463408103,"201051344000955","219011344069620",31.11,12.30,0,319.81,390.44,52.5,48.8,0.424,414877.4,414877.4,35558,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408113,514847.00
05/16/2016 10:15,2,1.031,ACTIVE,211.25,436.73,59.996,1463408103,"274151322000094","219011344069620",40.73,16.70,0,409.98,466.49,42.7,39.3,0.296,550296.2,550296.2,25502,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408114,514848.00
05/16/2016 10:15,2,1.719,ACTIVE,213.96,354.07,59.917,1463408103,"201051344000579","219011344069620",30.85,11.70,0,324.92,396.75,53.8,50.0,0.438,415652.5,415652.5,11166,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408115,514849.00
05/16/2016 10:15,2,1.695,ACTIVE,212.16,351.37,59.970,1463408103,"201051344000890","219011344069620",30.99,13.00,0,317.40,391.34,53.2,49.4,0.420,412015.7,412015.7,35576,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408116,514850.00
05/16/2016 10:15,2,1.699,ACTIVE,212.61,352.87,60.012,1463408103,"201051344000438","219011344069620",30.73,12.00,0,318.91,391.64,52.9,49.1,0.424,414102.6,414102.6,35582,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408117,514851.00
05/16/2016 10:15,2,1.709,ACTIVE,212.38,352.27,59.981,1463408103,"201051344000417","219011344069620",30.49,13.00,0,316.50,390.44,52.8,49.0,0.438,406786.9,406786.9,35739,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408118,514852.00
