ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 10:15,2,1.561,ACTIVE,211.25,346.86,59.981,1463408103,"274151322000083","219011344069620",30.12,15.30,0,334.84,379.32,47.6,44.1,0.323,676641.8,676641.8,24555,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408119,514853.00
05/16/2016 10:15,2,1.656,ACTIVE,212.38,355.58,59.970,1463408103,"274151322000076","219011344069620",30.77,15.30,0,330.33,380.52,51.6,47.9,0.367,720321.9,720321.9,24551,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408120,514854.00
05/16/2016 10:15,2,1.715,ACTIVE,213.51,353.77,60.002,1463408103,"201051344000868","219011344069620",30.93,9.00,0,320.71,397.96,53.8,50.0,0.429,400832.7,400832.7,30817,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408121,514855.00
05/16/2016 10:15,2,1.643,ACTIVE,211.25,355.58,59.975,1463408103,"274151322000095","219011344069620",30.65,15.00,0,329.43,379.32,51.0,47.3,0.340,712874.8,712874.8,24463,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408121,514856.00
05/16/2016 10:15,2,1.725,ACTIVE,213.96,356.78,59.933,1463408103,"201051344000988","219011344069620",30.87,10.30,0,319.51,397.96,53.9,50.1,0.442,397996.9,397996.9,31114,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408122,514857.00
05/16/2016 10:15,2,1.709,ACTIVE,212.38,351.67,59.933,1463408103,"201051344001025","219011344069620",31.01,11.70,0,317.40,392.55,53.7,49.9,0.429,411850.7,411850.7,35629,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408123,514858.00
05/16/2016 10:15,2,1.725,ACTIVE,214.19,354.37,59.975,1463408103,"201051344000458","219011344069620",30.81,10.70,0,319.21,398.56,53.9,50.1,0.455,408784.5,408784.5,31035,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408124,514859.00
05/16/2016 10:15,2,1.721,ACTIVE,214.64,356.18,59.949,1463408103,"201051344000853","219011344069620",31.07,9.70,0,324.02,395.85,54.2,50.4,0.438,407351.4,407351.4,30635,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408125,514860.00
05/16/2016 10:15,2,1.678,ACTIVE,212.61,352.87,59.975,1463408103,"201051344000685","219011344069620",30.91,11.70,0,316.50,390.44,52.5,48.8,0.446,413616.8,413616.8,35469,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408126,514861.00
05/16/2016 10:15,2,1.645,ACTIVE,212.83,352.87,59.981,1463408103,"201051344000917","219011344069620",30.95,11.70,0,320.71,391.34,51.6,47.9,0.420,410518.9,410518.9,35469,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408127,514862.00
05/16/2016 10:15,2,1.654,ACTIVE,211.93,351.97,59.975,1463408103,"201051344001145","219011344069620",30.91,11.00,0,318.91,390.44,51.8,48.1,0.424,415694.1,415694.1,35322,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408128,514863.00
05/16/2016 10:15,2,1.734,ACTIVE,212.61,353.47,59.965,1463408103,"201051344000651","219011344069620",30.67,11.00,0,319.51,394.95,53.9,50.1,0.429,407897.7,407897.7,35687,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408129,514864.00
05/16/2016 10:15,2,1.555,ACTIVE,211.25,352.57,59.949,1463408103,"274151322000088","219011344069620",29.44,15.00,0,335.14,377.82,46.4,42.8,0.305,654476.8,654476.8,24221,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408130,514865.00
05/16/2016 10:15,2,1.102,ACTIVE,212.16,423.50,59.981,1463408103,"274151322000068","219011344069620",39.60,17.80,0,336.34,467.69,44.5,41.1,0.283,549979.9,549979.9,25711,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408131,514866.00
05/16/2016 10:15,2,1.707,ACTIVE,212.38,351.67,59.981,1463408103,"201051344001135","219011344069620",30.77,11.70,0,318.61,391.04,53.2,49.4,0.433,404028.1,404028.1,35628,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408132,514867.00
05/16/2016 10:15,2,1.777,ACTIVE,213.29,354.37,59.981,1463408103,"201051344000594","219011344069620",30.43,11.70,0,319.51,393.15,54.8,51.0,0.442,412482.2,412482.2,31076,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408132,514868.00
05/16/2016 10:15,2,1.713,ACTIVE,212.38,352.87,59.981,1463408103,"201051344001203","219011344069620",30.91,12.00,0,318.61,393.75,53.6,49.9,0.446,410856.2,410856.2,35653,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408133,514869.00
05/16/2016 10:15,2,1.582,ACTIVE,211.48,350.47,59.959,1463408103,"274151322000054","219011344069620",29.88,15.30,0,335.14,379.32,47.8,44.2,0.318,668590.8,668590.8,24253,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408134,514870.00
05/16/2016 10:15,2,1.730,ACTIVE,213.96,354.67,59.986,1463408103,"201051344000867","219011344069620",31.03,10.30,0,320.11,397.05,54.4,50.6,0.438,400114.0,400114.0,31080,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408135,514871.00
05/16/2016 10:15,2,1.709,ACTIVE,212.61,352.57,59.933,1463408103,"201051344001093","219011344069620",30.97,11.70,0,318.91,392.85,53.6,49.9,0.420,409582.9,409582.9,35517,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408136,514872.00
05/16/2016 10:15,2,1.678,ACTIVE,213.74,355.28,59.981,1463408103,"201051344000900","219011344069620",31.37,9.00,0,322.51,397.66,53.3,49.5,0.442,415694.0,415694.0,30466,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408137,514873.00
05/16/2016 10:15,2,1.729,ACTIVE,213.96,354.37,59.928,1463408103,"201051344000648","219011344069620",31.07,9.00,0,316.80,397.05,54.5,50.6,0.433,407811.3,407811.3,30764,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408138,514874.00
05/16/2016 10:15,2,1.736,ACTIVE,213.96,355.58,59.949,1463408103,"201051344000569","219011344069620",31.15,10.00,0,321.01,397.05,54.9,51.0,0.451,416874.6,416874.6,30397,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408139,514875.00
05/16/2016 10:15,2,1.721,ACTIVE,213.96,354.67,59.959,1463408103,"201051344000983","219011344069620",31.11,10.00,0,319.21,397.35,54.2,50.4,0.455,408314.8,408314.8,30869,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408140,514876.00
05/16/2016 10:15,2,1.740,ACTIVE,214.19,356.18,60.012,1463408103,"201051344001158","219011344069620",30.77,10.00,0,321.01,397.66,54.3,50.5,0.451,402915.7,402915.7,31136,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408141,514877.00
05/16/2016 10:15,2,1.746,ACTIVE,214.41,356.48,59.986,1463408103,"201051344000576","219011344069620",30.95,9.00,0,320.41,397.05,54.7,50.9,0.438,409848.0,409848.0,30542,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408142,514878.00
05/16/2016 10:15,2,1.568,ACTIVE,211.70,344.45,59.970,1463408103,"274151322000087","219011344069620",29.84,18.00,0,335.14,376.92,47.4,43.8,0.305,642321.8,642321.8,24335,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463408143,514879.00
05/16/2016 10:30,2,1.598,ACTIVE,214.19,354.67,59.986,1463409004,"201051344000645","219011344069620",30.91,9.30,0,329.73,380.82,50.0,46.4,0.393,409356.6,409356.6,30684,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409005,514880.00
05/16/2016 10:30,2,1.441,ACTIVE,211.25,353.47,59.975,1463409004,"274151322000085","219011344069620",30.02,14.30,0,322.51,363.69,43.8,40.4,0.296,670673.6,670673.6,24257,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409006,514881.00
05/16/2016 10:30,2,1.584,ACTIVE,213.96,355.28,60.007,1463409004,"201051344000633","219011344069620",31.13,10.00,0,329.73,382.03,50.0,46.3,0.407,400469.5,400469.5,31157,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409007,514882.00
05/16/2016 10:30,2,1.605,ACTIVE,213.74,354.67,59.965,1463409004,"201051344000469","219011344069620",31.13,8.50,0,330.63,378.42,50.7,47.0,0.415,401674.0,401674.0,31092,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409008,514883.00
05/16/2016 10:30,2,1.576,ACTIVE,212.16,352.27,59.986,1463409004,"201051344000646","219011344069620",30.67,11.30,0,328.82,374.81,49.0,45.4,0.407,405591.0,405591.0,35650,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409009,514884.00
05/16/2016 10:30,2,1.486,ACTIVE,211.03,352.87,59.986,1463409004,"274151322000052","219011344069620",30.22,15.50,0,324.92,364.59,45.5,42.0,0.314,682803.9,682803.9,24481,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409010,514885.00
05/16/2016 10:30,2,1.604,ACTIVE,212.61,351.97,59.991,1463409004,"201051344000585","219011344069620",30.73,11.30,0,329.73,376.01,49.9,46.3,0.411,412091.4,412091.4,35660,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409011,514886.00
05/16/2016 10:30,2,1.535,ACTIVE,212.16,349.86,59.954,1463409004,"201051344001230","219011344069620",30.85,11.30,0,328.82,373.01,48.0,44.4,0.384,409289.5,409289.5,35456,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409011,514887.00
05/16/2016 10:30,2,1.557,ACTIVE,212.83,352.27,59.996,1463409004,"201051344000582","219011344069620",30.89,10.30,0,328.22,375.11,48.7,45.1,0.389,402755.3,402755.3,35626,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409012,514888.00
05/16/2016 10:30,2,1.598,ACTIVE,211.70,350.47,59.938,1463409004,"201051344000955","219011344069620",30.77,12.00,0,329.13,374.21,49.8,46.1,0.407,414889.1,414889.1,35559,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409013,514889.00
05/16/2016 10:30,2,0.973,ACTIVE,210.80,433.12,59.981,1463409004,"274151322000094","219011344069620",40.61,16.70,0,336.04,461.38,40.4,37.1,0.274,550305.5,550305.5,25503,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409015,514890.00
05/16/2016 10:30,2,1.596,ACTIVE,213.96,354.97,59.991,1463409004,"201051344000579","219011344069620",31.21,11.30,0,333.33,380.82,50.5,46.8,0.407,415664.5,415664.5,11167,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409016,514891.00
05/16/2016 10:30,2,1.598,ACTIVE,212.16,350.77,59.991,1463409004,"201051344000890","219011344069620",30.95,12.30,0,328.22,375.11,50.0,46.4,0.398,412027.5,412027.5,35577,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409016,514892.00
05/16/2016 10:30,2,1.586,ACTIVE,212.38,351.67,60.007,1463409004,"201051344000438","219011344069620",30.97,12.00,0,334.24,376.01,49.8,46.1,0.407,414114.3,414114.3,35583,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409017,514893.00
05/16/2016 10:30,2,1.594,ACTIVE,212.38,351.37,59.949,1463409004,"201051344000417","219011344069620",30.73,12.30,0,329.73,375.11,49.6,46.0,0.407,406798.5,406798.5,35740,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409018,514894.00
05/16/2016 10:30,2,1.438,ACTIVE,211.03,348.06,59.981,1463409004,"274151322000083","219011344069620",30.53,15.50,0,325.22,364.29,44.5,41.0,0.305,676652.3,676652.3,24556,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409019,514895.00
05/16/2016 10:30,2,1.529,ACTIVE,211.70,354.97,59.981,1463409004,"274151322000076","219011344069620",31.07,15.30,0,331.53,367.00,48.1,44.5,0.336,720333.3,720333.3,24552,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409020,514896.00
05/16/2016 10:30,2,1.602,ACTIVE,213.29,353.17,59.981,1463409004,"201051344000868","219011344069620",30.63,8.50,0,328.82,377.82,49.7,46.1,0.398,400844.5,400844.5,30818,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409021,514897.00
05/16/2016 10:30,2,1.525,ACTIVE,211.03,353.47,59.986,1463409004,"274151322000095","219011344069620",30.65,15.30,0,328.22,365.80,47.4,43.8,0.323,712885.9,712885.9,24464,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409022,514898.00
05/16/2016 10:30,2,1.596,ACTIVE,213.51,354.97,59.986,1463409004,"201051344000988","219011344069620",30.85,10.00,0,330.33,382.33,49.9,46.2,0.402,398008.7,398008.7,31115,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409023,514899.00
05/16/2016 10:30,2,1.582,ACTIVE,212.38,350.77,59.970,1463409004,"201051344001025","219011344069620",31.01,11.30,0,327.32,375.71,49.7,46.1,0.398,411862.5,411862.5,35630,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409024,514900.00
05/16/2016 10:30,2,1.557,ACTIVE,213.74,353.47,59.938,1463409004,"201051344000458","219011344069620",31.35,10.30,0,329.43,378.72,49.5,45.8,0.411,408796.2,408796.2,31036,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409025,514901.00
05/16/2016 10:30,2,1.588,ACTIVE,214.19,354.37,59.986,1463409004,"201051344000853","219011344069620",30.97,9.30,0,331.53,382.33,49.8,46.1,0.407,407363.2,407363.2,30636,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409026,514902.00
05/16/2016 10:30,2,1.564,ACTIVE,212.38,352.27,59.970,1463409004,"201051344000685","219011344069620",30.57,11.00,0,327.02,375.41,48.5,44.9,0.411,413628.3,413628.3,35470,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409026,514903.00
05/16/2016 10:30,2,1.525,ACTIVE,212.83,351.67,59.991,1463409004,"201051344000917","219011344069620",30.79,11.30,0,327.02,374.51,47.6,44.1,0.380,410530.1,410530.1,35470,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409027,514904.00
05/16/2016 10:30,2,1.506,ACTIVE,212.38,351.67,60.007,1463409004,"201051344001145","219011344069620",31.15,10.30,0,330.03,375.11,47.5,44.0,0.389,415705.3,415705.3,35323,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409028,514905.00
05/16/2016 10:30,2,1.576,ACTIVE,212.61,351.67,60.018,1463409004,"201051344000651","219011344069620",31.03,10.00,0,332.13,376.01,49.6,45.9,0.393,407909.4,407909.4,35688,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409029,514906.00
05/16/2016 10:30,2,1.420,ACTIVE,210.57,346.26,59.975,1463409004,"274151322000088","219011344069620",29.38,15.00,0,322.81,363.09,42.3,38.9,0.287,654486.7,654486.7,24222,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409030,514907.00
05/16/2016 10:30,2,0.965,ACTIVE,211.93,436.13,59.981,1463409004,"274151322000068","219011344069620",41.29,17.80,0,336.64,466.79,40.6,37.2,0.261,549989.3,549989.3,25712,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409031,514908.00
05/16/2016 10:30,2,1.549,ACTIVE,212.16,350.17,59.970,1463409004,"201051344001135","219011344069620",30.93,11.00,0,327.62,375.71,48.6,45.0,0.398,404039.6,404039.6,35629,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409032,514909.00
05/16/2016 10:30,2,1.609,ACTIVE,213.06,352.87,60.018,1463409004,"201051344000594","219011344069620",30.69,11.30,0,329.13,378.12,50.0,46.4,0.393,412494.0,412494.0,31077,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409033,514910.00
05/16/2016 10:30,2,1.549,ACTIVE,212.61,350.77,59.991,1463409004,"201051344001203","219011344069620",31.11,11.30,0,328.82,376.62,48.8,45.2,0.398,410867.8,410867.8,35654,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409034,514911.00
05/16/2016 10:30,2,1.438,ACTIVE,211.03,346.56,59.981,1463409004,"274151322000054","219011344069620",29.86,15.00,0,324.92,363.99,43.5,40.0,0.301,668601.0,668601.0,24254,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409035,514912.00
05/16/2016 10:30,2,1.584,ACTIVE,213.74,352.27,59.986,1463409004,"201051344000867","219011344069620",30.77,10.00,0,330.93,377.82,49.4,45.8,0.389,400125.7,400125.7,31081,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409036,514913.00
05/16/2016 10:30,2,1.555,ACTIVE,212.61,351.97,60.002,1463409004,"201051344001093","219011344069620",31.03,11.00,0,332.43,374.81,48.9,45.3,0.376,409594.4,409594.4,35518,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409037,514914.00
05/16/2016 10:30,2,1.523,ACTIVE,213.51,353.77,59.981,1463409004,"201051344000900","219011344069620",31.17,9.00,0,331.23,378.42,48.2,44.6,0.393,415705.4,415705.4,30467,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409038,514915.00
05/16/2016 10:30,2,1.576,ACTIVE,213.74,353.77,59.928,1463409004,"201051344000648","219011344069620",30.87,8.50,0,331.53,379.62,49.3,45.6,0.389,407823.0,407823.0,30765,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409038,514916.00
05/16/2016 10:30,2,1.576,ACTIVE,213.74,353.77,59.959,1463409004,"201051344000569","219011344069620",31.05,10.00,0,333.93,379.92,49.6,45.9,0.398,416886.4,416886.4,30398,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409039,514917.00
05/16/2016 10:30,2,1.539,ACTIVE,213.74,353.77,59.981,1463409004,"201051344000983","219011344069620",31.43,9.70,0,331.23,378.42,49.0,45.4,0.411,408326.3,408326.3,30870,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409040,514918.00
05/16/2016 10:30,2,1.568,ACTIVE,213.74,354.37,60.018,1463409004,"201051344001158","219011344069620",30.89,9.30,0,329.13,380.82,49.1,45.5,0.398,402927.4,402927.4,31137,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409041,514919.00
05/16/2016 10:30,2,1.568,ACTIVE,214.19,354.97,60.023,1463409004,"201051344000576","219011344069620",31.11,9.00,0,329.73,382.93,49.5,45.9,0.389,409859.6,409859.6,30543,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409042,514920.00
05/16/2016 10:30,2,1.414,ACTIVE,211.70,351.37,59.986,1463409004,"274151322000087","219011344069620",29.88,18.00,0,322.21,363.09,42.8,39.4,0.278,642331.9,642331.9,24336,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409043,514921.00
05/16/2016 10:45,2,2.545,ACTIVE,214.64,363.39,59.949,1463409903,"201051344000645","219011344069620",30.99,9.70,0,336.04,398.56,79.8,75.1,0.641,409369.2,409369.2,30685,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409904,514922.00
05/16/2016 10:45,2,2.297,ACTIVE,211.48,353.17,59.901,1463409903,"274151322000085","219011344069620",30.43,14.30,0,327.92,375.11,70.7,66.3,0.486,670684.5,670684.5,24258,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409905,514923.00
05/16/2016 10:45,2,2.531,ACTIVE,214.41,352.87,60.012,1463409903,"201051344000633","219011344069620",31.29,11.30,0,335.74,397.96,80.3,75.5,0.376,400482.2,400482.2,31158,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409906,514924.00
05/16/2016 10:45,2,2.562,ACTIVE,214.64,351.97,59.965,1463409903,"201051344000469","219011344069620",31.15,7.30,0,335.44,397.05,80.9,76.1,0.376,401686.9,401686.9,31093,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409907,514925.00
05/16/2016 10:45,2,2.504,ACTIVE,212.38,359.18,59.944,1463409903,"201051344000646","219011344069620",31.09,11.30,0,328.82,391.04,78.9,74.2,0.672,405603.4,405603.4,35651,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409908,514926.00
05/16/2016 10:45,2,2.369,ACTIVE,211.48,357.08,59.975,1463409903,"274151322000052","219011344069620",30.75,15.50,0,326.72,376.92,73.8,69.3,0.526,682815.4,682815.4,24482,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409909,514927.00
05/16/2016 10:45,2,2.520,ACTIVE,212.83,360.08,59.954,1463409903,"201051344000585","219011344069620",31.21,11.00,0,331.23,393.15,79.6,74.9,0.672,412104.0,412104.0,35661,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409910,514928.00
05/16/2016 10:45,2,2.490,ACTIVE,212.38,358.88,59.954,1463409903,"201051344001230","219011344069620",31.03,11.30,0,330.93,389.84,78.3,73.7,0.654,409301.7,409301.7,35457,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409911,514929.00
05/16/2016 10:45,2,2.496,ACTIVE,213.29,360.99,59.959,1463409903,"201051344000582","219011344069620",31.01,10.00,0,327.92,391.94,78.4,73.7,0.628,402767.7,402767.7,35627,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409911,514930.00
05/16/2016 10:45,2,2.523,ACTIVE,211.93,347.46,59.954,1463409903,"201051344000955","219011344069620",31.43,11.70,0,332.13,390.74,80.3,75.6,0.371,414901.8,414901.8,35560,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409912,514931.00
05/16/2016 10:45,2,1.596,ACTIVE,211.25,437.03,59.970,1463409903,"274151322000094","219011344069620",40.77,16.70,0,333.93,478.21,65.2,61.0,0.451,550315.6,550315.6,25504,0,0,0,L,1151911521,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409913,514932.00
05/16/2016 10:45,2,2.541,ACTIVE,214.64,352.57,59.959,1463409903,"201051344000579","219011344069620",31.31,11.30,0,336.04,396.45,80.6,75.9,0.376,415677.3,415677.3,11168,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409914,514933.00
05/16/2016 10:45,2,2.557,ACTIVE,212.38,347.76,59.986,1463409903,"201051344000890","219011344069620",31.11,12.70,0,330.33,390.74,80.6,75.9,0.362,412040.3,412040.3,35578,0,0,0,L,1122011218,0,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409916,514934.00
05/16/2016 10:45,2,2.539,ACTIVE,212.83,349.56,59.975,1463409903,"201051344000438","219011344069620",31.21,12.30,0,333.33,392.55,80.3,75.6,0.371,414127.0,414127.0,35584,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409917,514935.00
05/16/2016 10:45,2,2.463,ACTIVE,212.38,360.69,59.965,1463409903,"201051344000417","219011344069620",31.59,12.00,0,330.03,390.44,78.8,74.1,0.663,406811.2,406811.2,35741,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409918,514936.00
05/16/2016 10:45,2,2.338,ACTIVE,211.25,353.77,59.912,1463409903,"274151322000083","219011344069620",30.65,15.50,0,327.02,376.31,72.6,68.2,0.513,676663.6,676663.6,24557,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409918,514937.00
05/16/2016 10:45,2,2.479,ACTIVE,211.93,353.47,59.965,1463409903,"274151322000076","219011344069620",31.47,15.50,0,332.13,380.52,79.0,74.3,0.566,720345.6,720345.6,24553,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409919,514938.00
05/16/2016 10:45,2,2.529,ACTIVE,213.96,351.07,59.954,1463409903,"201051344000868","219011344069620",31.25,8.50,0,331.53,398.56,80.1,75.4,0.367,400857.3,400857.3,30819,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409920,514939.00
05/16/2016 10:45,2,2.461,ACTIVE,211.48,349.56,59.965,1463409903,"274151322000095","219011344069620",31.23,15.30,0,330.63,378.42,77.9,73.3,0.530,712898.1,712898.1,24465,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409921,514940.00
05/16/2016 10:45,2,2.574,ACTIVE,214.19,352.87,59.912,1463409903,"201051344000988","219011344069620",30.91,9.70,0,334.54,397.05,80.6,75.9,0.380,398021.6,398021.6,31116,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409922,514941.00
05/16/2016 10:45,2,2.564,ACTIVE,212.61,347.76,59.912,1463409903,"201051344001025","219011344069620",30.93,12.30,0,332.13,392.25,80.5,75.7,0.362,411875.3,411875.3,35631,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409923,514942.00
05/16/2016 10:45,2,2.494,ACTIVE,214.41,361.59,59.975,1463409903,"201051344000458","219011344069620",31.27,10.30,0,336.64,397.96,79.0,74.3,0.672,408808.9,408808.9,31037,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409924,514943.00
05/16/2016 10:45,2,2.506,ACTIVE,215.09,353.47,59.965,1463409903,"201051344000853","219011344069620",31.33,10.30,0,334.84,397.66,79.5,74.8,0.367,407376.1,407376.1,30637,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409925,514944.00
05/16/2016 10:45,2,2.508,ACTIVE,212.61,359.78,59.954,1463409903,"201051344000685","219011344069620",31.15,10.70,0,332.73,390.44,79.1,74.4,0.676,413640.8,413640.8,35471,0,0,0,L,1122011218,0,122.91,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409926,514945.00
05/16/2016 10:45,2,2.455,ACTIVE,213.06,359.78,59.917,1463409903,"201051344000917","219011344069620",31.23,11.00,0,327.92,390.44,77.6,73.0,0.645,410542.4,410542.4,35471,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409927,514946.00
05/16/2016 10:45,2,2.469,ACTIVE,212.83,359.78,59.928,1463409903,"201051344001145","219011344069620",30.93,10.30,0,334.24,390.74,77.4,72.8,0.650,415717.6,415717.6,35324,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409928,514947.00
05/16/2016 10:45,2,2.500,ACTIVE,213.06,348.96,60.007,1463409903,"201051344000651","219011344069620",31.45,10.30,0,331.53,394.65,79.6,74.9,0.362,407922.2,407922.2,35689,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409928,514948.00
05/16/2016 10:45,2,2.301,ACTIVE,210.80,349.86,59.981,1463409903,"274151322000088","219011344069620",29.98,15.00,0,326.72,375.11,69.9,65.5,0.464,654497.7,654497.7,24223,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409929,514949.00
05/16/2016 10:45,2,1.559,ACTIVE,211.93,445.45,59.975,1463409903,"274151322000068","219011344069620",41.61,17.80,0,333.63,470.69,65.3,61.1,0.446,549999.6,549999.6,25713,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409930,514950.00
05/16/2016 10:45,2,2.451,ACTIVE,212.61,358.28,59.996,1463409903,"201051344001135","219011344069620",31.13,11.00,0,327.62,391.04,77.3,72.7,0.645,404052.2,404052.2,35630,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409931,514951.00
05/16/2016 10:45,2,2.480,ACTIVE,213.29,350.17,60.002,1463409903,"201051344000594","219011344069620",31.33,11.70,0,331.53,393.15,78.8,74.1,0.362,412507.1,412507.1,31078,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409932,514952.00
05/16/2016 10:45,2,2.449,ACTIVE,212.83,359.18,60.002,1463409903,"201051344001203","219011344069620",31.31,11.00,0,332.73,392.85,77.7,73.1,0.645,410880.5,410880.5,35655,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409933,514953.00
05/16/2016 10:45,2,2.279,ACTIVE,211.03,359.48,59.975,1463409903,"274151322000054","219011344069620",30.20,15.00,0,326.72,376.31,69.7,65.3,0.482,668612.3,668612.3,24255,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409934,514954.00
05/16/2016 10:45,2,2.441,ACTIVE,213.96,361.29,59.970,1463409903,"201051344000867","219011344069620",31.11,10.00,0,335.44,397.05,76.9,72.3,0.628,400138.5,400138.5,31082,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409935,514955.00
05/16/2016 10:45,2,2.393,ACTIVE,212.83,359.18,59.917,1463409903,"201051344001093","219011344069620",31.77,11.00,0,319.21,392.25,77.0,72.4,0.614,409607.2,409607.2,35519,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409936,514956.00
05/16/2016 10:45,2,2.359,ACTIVE,213.96,361.89,59.986,1463409903,"201051344000900","219011344069620",31.47,9.00,0,335.74,398.26,75.1,70.6,0.619,415717.9,415717.9,30468,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409937,514957.00
05/16/2016 10:45,2,2.383,ACTIVE,213.96,359.78,59.922,1463409903,"201051344000648","219011344069620",31.29,8.50,0,336.94,398.86,75.5,70.9,0.605,407835.8,407835.8,30766,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409938,514958.00
05/16/2016 10:45,2,2.395,ACTIVE,214.19,362.49,59.996,1463409903,"201051344000569","219011344069620",31.23,10.30,0,335.74,398.26,75.8,71.2,0.623,416899.3,416899.3,30399,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409939,514959.00
05/16/2016 10:45,2,2.357,ACTIVE,214.19,361.59,59.954,1463409903,"201051344000983","219011344069620",31.47,9.70,0,336.04,397.05,75.1,70.5,0.636,408339.1,408339.1,30871,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409940,514960.00
05/16/2016 10:45,2,2.396,ACTIVE,214.41,361.59,59.981,1463409903,"201051344001158","219011344069620",31.13,9.30,0,335.74,398.26,75.6,71.0,0.645,402940.2,402940.2,31138,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409940,514961.00
05/16/2016 10:45,2,2.379,ACTIVE,214.41,363.39,59.907,1463409903,"201051344000576","219011344069620",31.21,9.00,0,335.14,397.35,75.3,70.7,0.588,409872.5,409872.5,30544,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409941,514962.00
05/16/2016 10:45,2,2.188,ACTIVE,211.25,348.36,59.991,1463409903,"274151322000087","219011344069620",30.20,18.70,0,326.42,373.91,66.9,62.6,0.446,642343.0,642343.0,24337,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463409942,514963.00
05/16/2016 11:00,2,2.256,ACTIVE,214.41,359.78,59.975,1463410803,"201051344000645","219011344069620",30.30,11.70,0,323.72,437.03,69.2,64.9,0.552,409394.3,409394.3,30686,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410804,514964.00
05/16/2016 11:00,2,2.021,ACTIVE,211.25,347.46,59.959,1463410803,"274151322000085","219011344069620",29.56,17.00,0,328.22,404.57,60.4,56.4,0.420,670706.8,670706.8,24259,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410805,514965.00
05/16/2016 11:00,2,2.221,ALERT,213.96,359.48,59.981,1463410803,"201051344000633","219011344069620",30.51,12.30,0,305.98,525.40,68.6,64.3,0.548,400506.8,400506.8,31159,0,0,0,L,1122011218,0,122.23,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410807,514966.00
05/16/2016 11:00,2,2.229,ALERT,214.19,362.49,59.975,1463410803,"201051344000469","219011344069620",30.81,10.30,0,308.39,522.69,69.6,65.3,0.570,401711.8,401711.8,31094,0,0,0,L,1122011218,0,121.55,122.68,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410809,514967.00
05/16/2016 11:00,2,2.176,ACTIVE,211.93,356.18,60.018,1463410803,"201051344000646","219011344069620",30.40,14.00,0,316.80,440.04,67.0,62.8,0.557,405627.9,405627.9,35652,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410809,514968.00
05/16/2016 11:00,2,2.051,ACTIVE,211.03,352.27,59.959,1463410803,"274151322000052","219011344069620",30.18,19.30,0,328.82,412.68,62.7,58.6,0.420,682838.5,682838.5,24483,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410810,514969.00
05/16/2016 11:00,2,2.221,ACTIVE,212.83,357.98,59.986,1463410803,"201051344000585","219011344069620",30.38,13.70,0,318.00,441.24,68.3,64.0,0.570,412128.9,412128.9,35662,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410811,514970.00
05/16/2016 11:00,2,2.115,ACTIVE,211.93,355.28,59.981,1463410803,"201051344001230","219011344069620",30.38,13.70,0,319.21,439.74,65.1,60.9,0.530,409326.1,409326.1,35458,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410812,514971.00
05/16/2016 11:00,2,2.189,ACTIVE,213.06,357.98,60.002,1463410803,"201051344000582","219011344069620",29.96,12.00,0,317.10,440.64,66.5,62.3,0.535,402792.2,402792.2,35628,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410813,514972.00
05/16/2016 11:00,2,2.209,ACTIVE,212.16,356.48,60.028,1463410803,"201051344000955","219011344069620",30.24,14.00,0,316.50,440.64,67.6,63.3,0.561,414926.7,414926.7,35561,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410814,514973.00
05/16/2016 11:00,2,1.385,ALERT,211.48,435.53,59.986,1463410803,"274151322000094","219011344069620",40.02,17.80,0,301.17,518.79,55.5,51.6,0.389,550326.8,550326.8,25505,0,0,0,L,1151911521,0,121.10,122.23,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410816,514974.00
05/16/2016 11:00,2,2.195,ACTIVE,214.41,359.78,59.938,1463410803,"201051344000579","219011344069620",30.89,13.70,0,322.81,437.03,68.7,64.4,0.575,415702.4,415702.4,11169,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410817,514975.00
05/16/2016 11:00,2,2.170,ACTIVE,212.16,355.88,59.996,1463410803,"201051344000890","219011344069620",30.87,14.70,0,317.70,440.04,67.9,63.6,0.548,412065.3,412065.3,35579,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410818,514976.00
05/16/2016 11:00,2,2.152,ACTIVE,212.61,356.78,59.981,1463410803,"201051344000438","219011344069620",30.95,13.70,0,316.80,442.14,67.5,63.2,0.557,414152.0,414152.0,35585,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410819,514977.00
05/16/2016 11:00,2,2.188,ACTIVE,212.38,356.18,60.012,1463410803,"201051344000417","219011344069620",30.24,15.00,0,317.70,439.13,67.0,62.7,0.566,406835.8,406835.8,35742,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410820,514978.00
05/16/2016 11:00,2,2.020,ACTIVE,210.80,351.97,59.991,1463410803,"274151322000083","219011344069620",30.12,19.00,0,328.22,413.59,61.6,57.5,0.438,676686.5,676686.5,24558,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410821,514979.00
05/16/2016 11:00,2,2.139,ACTIVE,211.70,352.57,59.970,1463410803,"274151322000076","219011344069620",30.71,19.00,0,330.33,423.81,66.5,62.3,0.468,720370.4,720370.4,24554,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410822,514980.00
05/16/2016 11:00,2,2.174,ACTIVE,213.51,358.88,60.028,1463410803,"201051344000868","219011344069620",30.97,11.00,0,321.91,440.34,68.2,63.9,0.552,400882.4,400882.4,30820,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410823,514981.00
05/16/2016 11:00,2,2.123,ACTIVE,211.03,348.06,59.981,1463410803,"274151322000095","219011344069620",30.47,18.70,0,329.43,422.60,65.5,61.3,0.455,712922.6,712922.6,24466,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410824,514982.00
05/16/2016 11:00,2,2.227,ACTIVE,214.19,361.29,60.018,1463410803,"201051344000988","219011344069620",30.28,12.00,0,320.71,437.33,68.3,64.0,0.575,398046.7,398046.7,31117,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410825,514983.00
05/16/2016 11:00,2,2.174,ACTIVE,212.16,355.88,59.970,1463410803,"201051344001025","219011344069620",30.87,13.70,0,317.40,439.74,68.0,63.7,0.552,411900.3,411900.3,35632,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410826,514984.00
05/16/2016 11:00,2,2.168,ACTIVE,214.19,357.68,60.034,1463410803,"201051344000458","219011344069620",30.93,13.00,0,321.61,438.23,67.9,63.6,0.575,408833.8,408833.8,31038,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410827,514985.00
05/16/2016 11:00,2,2.195,ACTIVE,214.64,361.59,59.986,1463410803,"201051344000853","219011344069620",30.77,11.30,0,323.72,438.83,68.4,64.1,0.566,407401.1,407401.1,30638,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410827,514986.00
05/16/2016 11:00,2,2.123,ACTIVE,212.38,356.18,60.034,1463410803,"201051344000685","219011344069620",30.77,13.00,0,317.70,438.83,66.2,62.0,0.570,413665.5,413665.5,35472,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410828,514987.00
05/16/2016 11:00,2,2.066,ACTIVE,212.61,356.48,60.012,1463410803,"201051344000917","219011344069620",30.71,13.30,0,320.41,440.34,64.3,60.2,0.530,410566.7,410566.7,35472,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410829,514988.00
05/16/2016 11:00,2,2.070,ACTIVE,212.61,356.48,60.002,1463410803,"201051344001145","219011344069620",30.65,12.30,0,319.51,439.13,64.3,60.1,0.530,415741.9,415741.9,35325,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410830,514989.00
05/16/2016 11:00,2,2.156,ACTIVE,212.61,357.38,59.938,1463410803,"201051344000651","219011344069620",30.85,12.30,0,318.61,440.34,67.4,63.1,0.544,407947.2,407947.2,35690,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410831,514990.00
05/16/2016 11:00,2,1.979,ACTIVE,210.57,355.58,59.970,1463410803,"274151322000088","219011344069620",29.22,17.30,0,329.43,407.27,58.5,54.6,0.398,654519.7,654519.7,24224,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410832,514991.00
05/16/2016 11:00,2,1.334,ALERT,211.93,442.44,59.986,1463410803,"274151322000068","219011344069620",40.95,19.50,0,383.23,524.20,54.9,51.1,0.371,550014.6,550014.6,25714,0,0,0,L,1151911521,0,122.01,122.46,0001,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410834,514992.00
05/16/2016 11:00,2,2.152,ACTIVE,212.38,355.28,59.975,1463410803,"201051344001135","219011344069620",30.32,12.70,0,317.10,442.14,66.1,61.9,0.544,404076.7,404076.7,35631,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410835,514993.00
05/16/2016 11:00,2,2.186,ACTIVE,213.29,358.58,59.949,1463410803,"201051344000594","219011344069620",30.59,14.30,0,318.61,440.34,67.8,63.5,0.552,412532.2,412532.2,31079,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410836,514994.00
05/16/2016 11:00,2,2.127,ACTIVE,212.83,356.48,59.949,1463410803,"201051344001203","219011344069620",30.85,13.70,0,318.91,443.04,66.5,62.2,0.552,410905.3,410905.3,35656,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410837,514995.00
