ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 11:00,2,1.977,ACTIVE,211.25,360.69,59.981,1463410803,"274151322000054","219011344069620",29.80,17.50,0,329.13,410.58,59.7,55.7,0.407,668634.7,668634.7,24256,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410838,514996.00
05/16/2016 11:00,2,2.162,ACTIVE,213.96,359.18,59.975,1463410803,"201051344000867","219011344069620",30.53,12.30,0,320.11,438.83,66.9,62.6,0.535,400163.4,400163.4,31083,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410839,514997.00
05/16/2016 11:00,2,2.098,ALERT,212.83,356.78,59.991,1463410803,"201051344001093","219011344069620",30.51,13.30,0,306.58,522.09,64.9,60.7,0.513,409631.7,409631.7,35520,0,0,0,L,1122011218,0,122.23,121.33,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410840,514998.00
05/16/2016 11:00,2,2.104,ALERT,213.74,359.18,59.981,1463410803,"201051344000900","219011344069620",31.09,11.00,0,308.39,520.29,66.2,62.0,0.548,415742.4,415742.4,30469,0,0,0,L,1122011218,0,122.01,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410842,514999.00
05/16/2016 11:00,2,2.125,ACTIVE,213.96,358.28,59.981,1463410803,"201051344000648","219011344069620",30.95,10.70,0,319.51,437.03,66.6,62.4,0.544,407860.5,407860.5,30767,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410843,515000.00
05/16/2016 11:00,2,2.137,ALERT,213.96,359.78,59.938,1463410803,"201051344000569","219011344069620",30.97,12.00,0,309.29,520.29,67.0,62.8,0.570,416923.9,416923.9,30400,0,0,0,L,1122011218,0,121.55,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410845,515001.00
05/16/2016 11:00,2,2.125,ALERT,213.96,360.69,59.975,1463410803,"201051344000983","219011344069620",30.87,11.70,0,309.29,524.50,66.5,62.2,0.566,408363.6,408363.6,30872,0,0,0,L,1122011218,0,122.01,122.01,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410847,515002.00
05/16/2016 11:00,2,2.137,ALERT,214.41,361.29,60.034,1463410803,"201051344001158","219011344069620",30.42,11.70,0,308.69,518.79,65.9,61.7,0.561,402964.7,402964.7,31139,0,0,0,L,1122011218,0,122.01,122.01,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410848,515003.00
05/16/2016 11:00,2,2.131,ACTIVE,214.41,358.58,59.944,1463410803,"201051344000576","219011344069620",30.83,11.00,0,324.92,439.74,66.5,62.3,0.526,409897.5,409897.5,30545,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410849,515004.00
05/16/2016 11:00,2,1.932,ACTIVE,211.25,349.56,59.965,1463410803,"274151322000087","219011344069620",29.46,22.30,0,329.13,408.48,57.6,53.7,0.380,642365.2,642365.2,24338,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463410850,515005.00
05/16/2016 11:15,2,4.059,ALERT,216.45,356.18,60.039,1463411703,"201051344000645","219011344069620",30.42,14.00,0,305.08,525.40,125.1,118.8,0.561,409424.1,409424.1,30687,0,0,0,L,1122011218,0,123.36,123.36,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411705,515006.00
05/16/2016 11:15,2,3.691,ACTIVE,212.16,357.38,59.996,1463411703,"274151322000085","219011344069620",29.26,20.30,0,326.42,406.07,109.3,103.6,0.424,670733.2,670733.2,24260,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411706,515007.00
05/16/2016 11:15,2,4.295,ALERT,216.22,359.78,60.002,1463411703,"201051344000633","219011344069620",30.51,14.70,0,302.37,525.70,132.8,126.2,0.641,400536.2,400536.2,31161,0,0,0,L,1122011218,0,123.36,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411707,515008.00
05/16/2016 11:15,2,4.518,ALERT,216.90,358.28,60.002,1463411703,"201051344000469","219011344069620",30.71,12.30,0,304.48,523.90,140.4,133.6,0.650,401740.9,401740.9,31096,0,0,0,L,1122011218,0,122.91,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411709,515009.00
05/16/2016 11:15,2,4.133,ALERT,214.19,354.07,60.002,1463411703,"201051344000646","219011344069620",30.06,16.00,0,301.77,529.61,125.8,119.5,0.597,405656.6,405656.6,35653,0,0,0,L,1122011218,0,123.14,121.78,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411711,515010.00
05/16/2016 11:15,2,3.850,ACTIVE,211.70,350.77,59.981,1463411703,"274151322000052","219011344069620",29.84,23.30,0,324.62,407.27,116.2,110.2,0.446,682866.0,682866.0,24484,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411712,515011.00
05/16/2016 11:15,2,4.039,ALERT,214.87,354.37,60.049,1463411703,"201051344000585","219011344069620",30.22,15.50,0,301.17,525.40,123.7,117.4,0.570,412158.0,412158.0,35663,0,0,0,L,1122011218,0,122.91,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411714,515012.00
05/16/2016 11:15,2,3.959,ALERT,213.51,351.67,59.996,1463411703,"201051344001230","219011344069620",30.40,15.80,0,302.68,525.10,121.9,115.8,0.561,409354.6,409354.6,35459,0,0,0,L,1122011218,0,122.91,121.33,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411716,515013.00
05/16/2016 11:15,2,4.156,ALERT,215.09,355.28,60.023,1463411703,"201051344000582","219011344069620",30.36,14.30,0,302.07,523.90,127.8,121.4,0.575,402820.7,402820.7,35629,0,0,0,L,1122011218,0,123.36,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411718,515014.00
05/16/2016 11:15,2,4.744,ALERT,214.41,355.88,60.012,1463411703,"201051344000955","219011344069620",30.02,16.70,0,301.47,531.71,144.2,137.3,0.685,414955.7,414955.7,35562,0,0,0,L,1122011218,0,122.91,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411719,515015.00
05/16/2016 11:15,2,0.260,ALERT,212.61,492.34,60.002,1463411703,"274151322000094","219011344069620",47.25,19.30,0,301.17,521.79,12.2,9.9,0.066,550341.7,550341.7,25507,0,0,0,L,1151911521,0,121.55,123.14,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411721,515016.00
05/16/2016 11:15,2,6.359,ALERT,219.84,367.30,59.975,1463411703,"201051344000579","219011344069620",29.86,15.80,0,307.78,530.51,192.4,183.8,0.910,415732.5,415732.5,11170,0,0,0,L,1122011218,0,124.72,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411723,515017.00
05/16/2016 11:15,2,5.902,ALERT,215.54,360.38,60.012,1463411703,"201051344000890","219011344069620",30.61,17.30,0,302.68,525.10,183.1,174.8,0.840,412094.4,412094.4,35580,0,0,0,L,1122011218,0,124.04,122.01,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411725,515018.00
05/16/2016 11:15,2,5.973,ALERT,216.00,362.79,60.012,1463411703,"201051344000438","219011344069620",30.45,15.80,0,301.77,526.60,184.2,175.8,0.857,414181.3,414181.3,35586,0,0,0,L,1122011218,0,124.27,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411727,515019.00
05/16/2016 11:15,2,5.922,ALERT,216.00,360.99,60.007,1463411703,"201051344000417","219011344069620",30.32,17.80,0,300.87,518.18,181.5,173.2,0.844,406864.7,406864.7,35743,0,0,0,L,1122011218,0,123.59,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411728,515020.00
05/16/2016 11:15,2,4.943,ACTIVE,212.38,365.49,59.991,1463411703,"274151322000083","219011344069620",29.24,23.80,0,325.82,406.97,146.5,139.4,0.583,676714.1,676714.1,24559,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411729,515021.00
05/16/2016 11:15,2,4.738,ALERT,213.29,356.78,59.996,1463411703,"274151322000076","219011344069620",30.32,24.50,0,301.17,526.60,145.4,138.4,0.575,720399.3,720399.3,24555,0,0,0,L,1151911521,0,122.01,123.14,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411731,515022.00
05/16/2016 11:15,2,4.260,ALERT,216.00,358.28,59.996,1463411703,"201051344000868","219011344069620",30.65,13.30,0,305.08,520.89,132.2,125.7,0.601,400912.7,400912.7,30821,0,0,0,L,1122011218,0,122.68,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411733,515023.00
05/16/2016 11:15,2,3.969,ALERT,211.93,358.88,60.002,1463411703,"274151322000095","219011344069620",30.53,22.80,0,302.37,526.00,122.6,116.4,0.468,712951.4,712951.4,24467,0,0,0,L,1151911521,0,121.78,122.23,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411735,515024.00
05/16/2016 11:15,2,4.152,ALERT,216.45,357.98,59.991,1463411703,"201051344000988","219011344069620",30.57,14.00,0,304.78,525.40,128.5,122.1,0.605,398076.9,398076.9,31118,0,0,0,L,1122011218,0,122.91,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411737,515025.00
05/16/2016 11:15,2,4.230,ALERT,214.87,354.37,59.975,1463411703,"201051344001025","219011344069620",30.57,16.30,0,301.17,521.79,130.9,124.5,0.592,411930.6,411930.6,35633,0,0,0,L,1122011218,0,123.14,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411739,515026.00
05/16/2016 11:15,2,3.824,ALERT,216.22,355.28,60.002,1463411703,"201051344000458","219011344069620",30.45,15.30,0,305.98,520.89,118.0,112.0,0.566,408864.2,408864.2,31039,0,0,0,L,1122011218,0,123.14,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411740,515027.00
05/16/2016 11:15,2,3.646,ALERT,216.45,357.08,59.975,1463411703,"201051344000853","219011344069620",30.85,14.00,0,311.69,525.10,113.9,108.0,0.530,407432.0,407432.0,30639,0,0,0,L,1122011218,0,123.59,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411742,515028.00
05/16/2016 11:15,2,3.566,ALERT,213.96,352.57,59.996,1463411703,"201051344000685","219011344069620",30.40,15.50,0,302.98,516.38,109.8,104.1,0.526,413695.4,413695.4,35473,0,0,0,L,1122011218,0,123.36,121.55,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411744,515029.00
05/16/2016 11:15,2,3.420,ALERT,214.41,352.27,59.991,1463411703,"201051344000917","219011344069620",30.24,16.30,0,300.27,524.80,104.7,99.2,0.477,410595.8,410595.8,35473,0,0,0,L,1122011218,0,122.91,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411746,515030.00
05/16/2016 11:15,2,3.340,ALERT,213.74,351.07,59.986,1463411703,"201051344001145","219011344069620",30.02,15.50,0,302.98,523.59,101.6,96.1,0.473,415770.6,415770.6,35326,0,0,0,L,1122011218,0,122.68,121.55,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411748,515031.00
05/16/2016 11:15,2,3.350,ALERT,214.41,350.77,59.991,1463411703,"201051344000651","219011344069620",30.38,15.00,0,301.17,531.41,103.0,97.5,0.473,407977.0,407977.0,35691,0,0,0,L,1122011218,0,123.36,121.55,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411749,515032.00
05/16/2016 11:15,2,3.057,ACTIVE,211.48,354.97,59.981,1463411703,"274151322000088","219011344069620",28.96,21.50,0,326.72,405.77,89.6,84.6,0.331,654547.1,654547.1,24225,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411750,515033.00
05/16/2016 11:15,2,0.264,ALERT,212.38,482.12,59.991,1463411703,"274151322000068","219011344069620",46.34,20.30,0,336.64,522.39,12.3,9.9,0.053,550026.9,550026.9,25716,0,0,0,L,1151911521,0,122.01,122.68,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411752,515034.00
05/16/2016 11:15,2,3.203,ALERT,213.96,350.17,59.970,1463411703,"201051344001135","219011344069620",29.88,15.30,0,301.77,518.79,97.0,91.7,0.451,404106.5,404106.5,35632,0,0,0,L,1122011218,0,122.91,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411754,515035.00
05/16/2016 11:15,2,3.207,ALERT,214.41,351.37,59.991,1463411703,"201051344000594","219011344069620",30.28,17.00,0,303.88,527.80,98.4,93.0,0.446,412562.6,412562.6,31080,0,0,0,L,1122011218,0,122.23,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411756,515036.00
05/16/2016 11:15,2,3.129,ALERT,214.19,350.77,60.002,1463411703,"201051344001203","219011344069620",30.20,16.00,0,301.47,517.88,95.8,90.5,0.446,410935.5,410935.5,35657,0,0,0,L,1122011218,0,123.36,121.55,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411757,515037.00
05/16/2016 11:15,2,2.887,ACTIVE,211.70,352.27,60.007,1463411703,"274151322000054","219011344069620",29.24,21.80,0,323.41,407.87,85.5,80.6,0.327,668662.7,668662.7,24257,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411758,515038.00
05/16/2016 11:15,2,3.055,ALERT,215.09,351.67,60.012,1463411703,"201051344000867","219011344069620",30.53,15.00,0,303.88,525.10,94.5,89.3,0.429,400194.0,400194.0,31084,0,0,0,L,1122011218,0,122.91,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411760,515039.00
05/16/2016 11:15,2,2.949,ALERT,213.96,350.17,59.970,1463411703,"201051344001093","219011344069620",30.89,15.50,0,301.77,521.79,92.3,87.2,0.415,409661.7,409661.7,35522,0,0,0,L,1122011218,0,122.91,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411762,515040.00
05/16/2016 11:15,2,2.996,ALERT,214.87,351.97,59.965,1463411703,"201051344000900","219011344069620",30.83,13.30,0,304.78,524.80,93.5,88.3,0.433,415773.6,415773.6,30471,0,0,0,L,1122011218,0,122.68,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411764,515041.00
05/16/2016 11:15,2,3.004,ALERT,215.09,351.07,59.991,1463411703,"201051344000648","219011344069620",30.38,13.30,0,304.18,522.39,92.4,87.3,0.424,407891.4,407891.4,30768,0,0,0,L,1122011218,0,122.23,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411766,515042.00
05/16/2016 11:15,2,2.979,ACTIVE,215.32,352.27,59.996,1463411703,"201051344000569","219011344069620",30.89,14.70,0,335.74,439.74,93.3,88.1,0.433,416955.4,416955.4,30402,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411767,515043.00
05/16/2016 11:15,2,2.979,ALERT,215.32,352.27,60.018,1463411703,"201051344000983","219011344069620",30.77,14.00,0,305.68,527.50,92.8,87.6,0.442,408394.4,408394.4,30874,0,0,0,L,1122011218,0,122.68,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411768,515044.00
05/16/2016 11:15,2,3.010,ALERT,215.54,352.57,60.012,1463411703,"201051344001158","219011344069620",30.14,14.00,0,306.88,518.79,91.9,86.7,0.429,402995.6,402995.6,31141,0,0,0,L,1122011218,0,122.46,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411770,515045.00
05/16/2016 11:15,2,2.992,ALERT,215.54,353.17,60.034,1463411703,"201051344000576","219011344069620",31.05,13.00,0,304.78,519.99,94.1,88.9,0.433,409928.8,409928.8,30546,0,0,0,L,1122011218,0,122.91,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411772,515046.00
05/16/2016 11:15,2,2.723,ACTIVE,211.93,345.36,59.991,1463411703,"274151322000087","219011344069620",29.14,27.00,0,325.52,405.47,80.4,75.7,0.296,642392.7,642392.7,24339,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463411773,515047.00
05/16/2016 11:30,2,3.371,ALERT,215.77,355.58,59.965,1463412603,"201051344000645","219011344069620",30.61,15.00,0,304.78,527.80,104.5,99.0,0.460,409460.9,409460.9,30689,0,0,0,L,1122011218,0,123.14,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412605,515048.00
05/16/2016 11:30,2,3.084,ACTIVE,211.93,345.96,60.002,1463412603,"274151322000085","219011344069620",28.90,23.00,0,324.62,407.57,90.3,85.2,0.354,670766.0,670766.0,24261,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412606,515049.00
05/16/2016 11:30,2,3.373,ALERT,215.32,354.67,60.034,1463412603,"201051344000633","219011344069620",30.47,16.30,0,302.37,526.60,104.1,98.5,0.495,400572.4,400572.4,31163,0,0,0,L,1122011218,0,122.91,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412608,515050.00
05/16/2016 11:30,2,3.367,ALERT,216.00,355.58,59.965,1463412603,"201051344000469","219011344069620",31.03,13.30,0,304.48,524.80,105.8,100.2,0.495,401777.5,401777.5,31098,0,0,0,L,1122011218,0,122.68,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412610,515051.00
05/16/2016 11:30,2,3.287,ALERT,213.29,351.97,59.981,1463412603,"201051344000646","219011344069620",30.45,18.00,0,301.77,527.50,101.5,96.1,0.491,405691.6,405691.6,35655,0,0,0,L,1122011218,0,122.68,121.55,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412611,515052.00
05/16/2016 11:30,2,3.139,ALERT,211.70,347.46,60.002,1463412603,"274151322000052","219011344069620",29.90,25.50,0,301.17,525.10,95.1,89.8,0.367,682899.9,682899.9,24485,0,0,0,L,1151911521,0,120.88,122.46,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412613,515053.00
05/16/2016 11:30,2,3.387,ACTIVE,214.41,351.97,59.975,1463412603,"201051344000585","219011344069620",30.42,17.50,0,302.68,525.10,104.3,98.8,0.486,412193.7,412193.7,35665,0,0,0,L,1122011218,0,122.68,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412615,515054.00
05/16/2016 11:30,2,3.314,ALERT,213.29,350.77,60.018,1463412603,"201051344001230","219011344069620",30.40,18.00,0,302.68,522.99,102.0,96.6,0.468,409390.1,409390.1,35461,0,0,0,L,1122011218,0,122.68,121.33,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412617,515055.00
05/16/2016 11:30,2,3.320,ALERT,214.64,351.67,60.012,1463412603,"201051344000582","219011344069620",30.51,16.30,0,303.58,523.90,102.6,97.1,0.464,402856.3,402856.3,35631,0,0,0,L,1122011218,0,123.14,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412619,515056.00
05/16/2016 11:30,2,3.387,ALERT,213.51,350.77,60.018,1463412603,"201051344000955","219011344069620",30.28,18.70,0,302.37,532.61,103.8,98.3,0.499,414990.9,414990.9,35564,0,0,0,L,1122011218,0,122.23,121.78,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412621,515057.00
05/16/2016 11:30,2,2.049,ALERT,211.93,441.84,60.002,1463412603,"274151322000094","219011344069620",40.87,23.00,0,301.77,523.59,85.4,80.5,0.349,550350.2,550350.2,25509,0,0,0,L,1151911521,0,121.10,122.68,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412622,515058.00
05/16/2016 11:30,2,3.455,ALERT,216.22,354.07,60.012,1463412603,"201051344000579","219011344069620",30.67,17.80,0,305.68,530.81,107.3,101.7,0.513,415768.8,415768.8,11172,0,0,0,L,1122011218,0,123.14,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412624,515059.00
05/16/2016 11:30,2,3.393,ALERT,213.51,349.26,59.944,1463412603,"201051344000890","219011344069620",30.77,19.30,0,302.37,525.10,105.7,100.1,0.482,412129.9,412129.9,35582,0,0,0,L,1122011218,0,122.91,121.10,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412626,515060.00
05/16/2016 11:30,2,3.396,ALERT,213.96,351.07,59.996,1463412603,"201051344000438","219011344069620",30.65,17.80,0,303.28,526.30,105.5,99.9,0.499,414216.3,414216.3,35588,0,0,0,L,1122011218,0,123.14,121.55,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412628,515061.00
05/16/2016 11:30,2,3.420,ALERT,213.74,350.47,59.944,1463412603,"201051344000417","219011344069620",30.20,19.50,0,301.47,518.18,104.5,99.0,0.499,406899.6,406899.6,35745,0,0,0,L,1122011218,0,122.68,121.78,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412630,515062.00
05/16/2016 11:30,2,3.240,ACTIVE,211.93,343.55,59.986,1463412603,"274151322000083","219011344069620",29.82,26.00,0,325.52,410.58,97.8,92.5,0.384,676747.8,676747.8,24560,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412631,515063.00
05/16/2016 11:30,2,3.406,ALERT,212.38,344.45,59.954,1463412603,"274151322000076","219011344069620",30.55,25.50,0,301.77,530.51,105.4,99.8,0.424,720434.1,720434.1,24557,0,0,0,L,1151911521,0,121.78,122.91,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412633,515064.00
05/16/2016 11:30,2,3.500,ALERT,215.32,353.17,60.023,1463412603,"201051344000868","219011344069620",31.03,13.70,0,305.38,520.89,110.0,104.3,0.508,400949.4,400949.4,30823,0,0,0,L,1122011218,0,122.46,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412635,515065.00
05/16/2016 11:30,2,3.445,ALERT,211.93,343.55,59.991,1463412603,"274151322000095","219011344069620",30.20,25.00,0,302.37,532.31,105.3,99.8,0.398,712986.2,712986.2,24469,0,0,0,L,1151911521,0,121.78,122.23,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412636,515066.00
05/16/2016 11:30,2,3.564,ALERT,216.00,355.88,59.970,1463412603,"201051344000988","219011344069620",30.77,15.30,0,302.68,525.10,111.1,105.3,0.517,398113.1,398113.1,31120,0,0,0,L,1122011218,0,122.91,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412638,515067.00
05/16/2016 11:30,2,3.527,ALERT,213.96,351.37,60.002,1463412603,"201051344001025","219011344069620",30.65,19.00,0,307.48,519.09,109.5,103.8,0.491,411966.7,411966.7,35635,0,0,0,L,1122011218,0,122.68,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412640,515068.00
05/16/2016 11:30,2,3.547,ALERT,216.22,354.37,59.965,1463412603,"201051344000458","219011344069620",30.77,16.00,0,305.38,522.09,110.5,104.8,0.535,408900.7,408900.7,31041,0,0,0,L,1122011218,0,123.14,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412642,515069.00
05/16/2016 11:30,2,3.541,ACTIVE,216.45,356.48,59.991,1463412603,"201051344000853","219011344069620",31.21,15.50,0,335.14,446.05,111.9,106.1,0.521,407469.1,407469.1,30641,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412643,515070.00
05/16/2016 11:30,2,3.508,ALERT,213.96,352.27,59.970,1463412603,"201051344000685","219011344069620",30.26,17.00,0,301.77,516.98,107.5,101.8,0.521,413730.4,413730.4,35475,0,0,0,L,1122011218,0,123.59,121.55,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412645,515071.00
05/16/2016 11:30,2,3.465,ALERT,214.19,352.27,60.007,1463412603,"201051344000917","219011344069620",30.63,17.50,0,302.37,523.59,107.5,101.8,0.504,410631.3,410631.3,35475,0,0,0,L,1122011218,0,122.91,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412646,515072.00
05/16/2016 11:30,2,3.465,ALERT,213.74,351.67,59.970,1463412603,"201051344001145","219011344069620",30.43,16.30,0,302.07,522.69,106.8,101.1,0.499,415805.3,415805.3,35328,0,0,0,L,1122011218,0,122.68,121.55,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412648,515073.00
05/16/2016 11:30,2,3.541,ALERT,214.41,351.37,59.986,1463412603,"201051344000651","219011344069620",30.51,16.30,0,302.37,530.51,109.4,103.7,0.508,408012.7,408012.7,35693,0,0,0,L,1122011218,0,123.36,121.55,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412650,515074.00
05/16/2016 11:30,2,3.227,ACTIVE,211.70,344.76,59.970,1463412603,"274151322000088","219011344069620",29.10,23.50,0,323.41,406.97,95.1,89.9,0.354,654579.6,654579.6,24226,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412651,515075.00
05/16/2016 11:30,2,0.260,ALERT,212.83,484.22,59.954,1463412603,"274151322000068","219011344069620",46.60,21.00,0,301.77,522.99,12.6,10.2,0.053,550029.4,550029.4,25718,0,0,0,L,1151911521,0,122.01,122.91,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412653,515076.00
05/16/2016 11:30,2,3.477,ALERT,213.96,351.07,59.959,1463412603,"201051344001135","219011344069620",30.53,17.00,0,302.68,517.58,107.5,101.8,0.504,404141.3,404141.3,35634,0,0,0,L,1122011218,0,122.91,121.78,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412654,515077.00
05/16/2016 11:30,2,3.578,ALERT,214.87,354.07,59.986,1463412603,"201051344000594","219011344069620",30.61,19.30,0,303.88,529.61,111.0,105.2,0.508,412598.3,412598.3,31082,0,0,0,L,1122011218,0,122.68,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412656,515078.00
05/16/2016 11:30,2,3.527,ALERT,214.41,351.97,60.007,1463412603,"201051344001203","219011344069620",30.57,18.00,0,304.18,520.29,109.2,103.5,0.513,410971.4,410971.4,35659,0,0,0,L,1122011218,0,123.59,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412658,515079.00
05/16/2016 11:30,2,3.281,ACTIVE,211.93,356.48,59.975,1463412603,"274151322000054","219011344069620",29.08,23.50,0,325.52,408.18,96.6,91.3,0.358,668695.6,668695.6,24258,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412659,515080.00
05/16/2016 11:30,2,3.539,ALERT,215.77,353.77,59.959,1463412603,"201051344000867","219011344069620",30.77,15.50,0,304.18,527.20,110.3,104.5,0.504,400230.0,400230.0,31086,0,0,0,L,1122011218,0,123.14,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412661,515081.00
05/16/2016 11:30,2,3.480,ALERT,214.19,350.77,59.996,1463412603,"201051344001093","219011344069620",30.79,17.30,0,302.68,526.60,108.5,102.8,0.491,409697.5,409697.5,35524,0,0,0,L,1122011218,0,122.91,121.78,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412663,515082.00
05/16/2016 11:30,2,3.488,ALERT,216.00,354.37,59.996,1463412603,"201051344000900","219011344069620",31.31,13.70,0,304.78,524.50,110.6,104.8,0.508,415809.8,415809.8,30473,0,0,0,L,1122011218,0,123.14,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412664,515083.00
05/16/2016 11:30,2,3.527,ALERT,215.77,354.97,59.986,1463412603,"201051344000648","219011344069620",30.55,14.70,0,304.48,520.29,109.1,103.4,0.517,407927.6,407927.6,30770,0,0,0,L,1122011218,0,122.68,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412666,515084.00
05/16/2016 11:30,2,3.488,ALERT,216.00,355.88,59.959,1463412603,"201051344000569","219011344069620",31.27,15.50,0,305.68,524.20,110.6,104.8,0.517,416991.4,416991.4,30403,0,0,0,L,1122011218,0,122.68,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412668,515085.00
05/16/2016 11:30,2,3.475,ALERT,216.22,355.28,59.991,1463412603,"201051344000983","219011344069620",31.23,15.00,0,307.78,525.40,109.8,104.1,0.521,408431.0,408431.0,30876,0,0,0,L,1122011218,0,123.14,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412670,515086.00
05/16/2016 11:30,2,3.520,ACTIVE,216.22,355.88,59.965,1463412603,"201051344001158","219011344069620",30.49,15.50,0,336.94,440.64,108.7,103.0,0.508,403032.2,403032.2,31143,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412671,515087.00
05/16/2016 11:30,2,3.496,ALERT,216.45,356.78,59.986,1463412603,"201051344000576","219011344069620",31.17,13.70,0,305.08,519.99,110.4,104.6,0.508,409965.3,409965.3,30548,0,0,0,L,1122011218,0,123.36,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412673,515088.00
05/16/2016 11:30,2,3.209,ACTIVE,212.38,352.27,59.949,1463412603,"274151322000087","219011344069620",29.10,30.80,0,326.12,406.37,94.5,89.3,0.354,642425.2,642425.2,24340,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463412674,515089.00
05/16/2016 11:45,2,6.393,ALERT,218.48,365.19,59.944,1463413503,"201051344000645","219011344069620",31.71,15.30,0,301.77,527.50,205.2,196.2,0.906,409496.7,409496.7,30691,0,0,0,L,1122011218,0,124.27,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413505,515090.00
05/16/2016 11:45,2,6.527,ACTIVE,213.29,367.30,59.965,1463413503,"274151322000085","219011344069620",28.67,24.80,0,327.62,405.17,189.3,180.8,0.729,670797.3,670797.3,24262,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413506,515091.00
05/16/2016 11:45,2,7.494,ALERT,219.39,370.90,60.007,1463413503,"201051344000633","219011344069620",30.55,17.00,0,299.97,521.49,232.0,222.0,1.074,400608.0,400608.0,31165,0,0,0,L,1122011218,0,124.72,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413508,515092.00
05/16/2016 11:45,2,7.625,ALERT,221.64,377.22,59.975,1463413503,"201051344000469","219011344069620",33.00,14.30,0,301.17,524.50,254.8,244.1,1.171,401813.7,401813.7,31100,0,0,0,L,1122011218,0,124.94,125.85,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413509,515093.00
05/16/2016 11:45,2,7.885,ALERT,217.58,367.60,59.996,1463413503,"201051344000646","219011344069620",31.87,19.00,0,304.78,526.90,254.6,243.8,1.184,405726.3,405726.3,35657,0,0,0,L,1122011218,0,124.94,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413511,515094.00
05/16/2016 11:45,2,8.348,ACTIVE,213.74,375.11,59.986,1463413503,"274151322000052","219011344069620",29.68,27.80,0,326.42,406.67,250.8,240.2,0.981,682932.8,682932.8,24487,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413512,515095.00
05/16/2016 11:45,2,7.893,ALERT,218.93,370.30,59.996,1463413503,"201051344000585","219011344069620",31.89,18.00,0,306.58,520.89,254.7,243.9,1.167,412229.1,412229.1,35666,0,0,0,L,1122011218,0,124.94,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413514,515096.00
05/16/2016 11:45,2,7.576,ACTIVE,217.13,376.62,60.007,1463413503,"201051344001230","219011344069620",33.28,18.70,0,333.03,434.02,255.0,244.2,1.131,409425.4,409425.4,35463,0,0,0,L,1122011218,0,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413515,515097.00
05/16/2016 11:45,2,7.660,ACTIVE,218.93,372.71,59.938,1463413503,"201051344000582","219011344069620",32.74,17.80,0,334.54,432.82,253.8,243.0,1.145,402891.5,402891.5,35633,0,0,0,L,1122011218,0,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413516,515098.00
05/16/2016 11:45,2,7.756,ALERT,217.58,371.81,59.891,1463413503,"201051344000955","219011344069620",32.34,19.30,0,305.68,528.70,253.4,242.7,1.184,415026.2,415026.2,35566,0,0,0,L,1122011218,0,124.27,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413518,515099.00
05/16/2016 11:45,2,0.000,ALERT,213.29,425.61,59.954,1463413503,"274151322000094","219011344069620",48.43,25.80,0,300.87,527.50,0.0,0.0,0.000,550378.5,550378.5,25511,0,0,0,L,1151911521,0,122.01,123.59,0001,24,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413520,515100.00
05/16/2016 11:45,2,7.734,ALERT,220.97,373.31,59.996,1463413503,"201051344000579","219011344069620",30.34,19.00,0,302.68,527.50,237.4,227.2,1.109,415804.6,415804.6,11174,0,0,0,L,1122011218,0,125.17,124.94,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413521,515101.00
05/16/2016 11:45,2,7.580,ACTIVE,216.67,365.80,59.965,1463413503,"201051344000890","219011344069620",30.34,20.70,0,333.33,432.82,232.9,222.9,1.078,412165.9,412165.9,35584,0,0,0,L,1122011218,0,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413522,515102.00
05/16/2016 11:45,2,7.600,ACTIVE,217.58,367.90,59.975,1463413503,"201051344000438","219011344069620",30.59,19.30,0,333.93,430.42,235.4,225.3,1.087,414252.1,414252.1,35590,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413523,515103.00
05/16/2016 11:45,2,7.598,ACTIVE,216.90,367.60,59.981,1463413503,"201051344000417","219011344069620",29.86,21.30,0,333.03,429.52,229.7,219.8,1.078,406934.9,406934.9,35747,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413524,515104.00
05/16/2016 11:45,2,7.562,ACTIVE,213.51,368.20,59.986,1463413503,"274151322000083","219011344069620",29.58,29.50,0,328.22,405.47,226.5,216.7,0.888,676780.9,676780.9,24561,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413525,515105.00
05/16/2016 11:45,2,7.785,ALERT,214.19,364.59,59.933,1463413503,"274151322000076","219011344069620",30.28,29.30,0,302.37,521.79,239.1,228.8,0.950,720469.4,720469.4,24559,0,0,0,L,1151911521,0,122.68,123.59,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413527,515106.00
05/16/2016 11:45,2,5.982,ALERT,218.03,366.10,60.002,1463413503,"201051344000868","219011344069620",30.34,14.00,0,302.68,520.89,183.6,175.3,0.818,400985.6,400985.6,30825,0,0,0,L,1122011218,0,123.81,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413529,515107.00
05/16/2016 11:45,2,6.752,ACTIVE,212.61,368.50,59.981,1463413503,"274151322000095","219011344069620",30.91,29.80,0,327.62,411.18,211.4,202.2,0.813,713021.7,713021.7,24471,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413530,515108.00
05/16/2016 11:45,2,5.869,ALERT,218.48,365.49,59.965,1463413503,"201051344000988","219011344069620",30.47,15.80,0,299.67,524.80,181.1,172.9,0.835,398149.7,398149.7,31122,0,0,0,L,1122011218,0,123.81,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413531,515109.00
05/16/2016 11:45,2,5.865,ACTIVE,216.22,361.59,60.012,1463413503,"201051344001025","219011344069620",30.61,19.30,0,333.93,433.72,181.9,173.6,0.826,411976.1,411976.1,35637,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413532,515110.00
05/16/2016 11:45,2,8.008,ALERT,220.52,374.21,59.986,1463413503,"201051344000458","219011344069620",28.57,17.00,0,302.37,525.10,232.2,222.2,1.087,408937.0,408937.0,31043,0,0,0,L,1122011218,0,125.17,125.17,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413534,515111.00
05/16/2016 11:45,2,7.740,ALERT,221.42,374.21,59.991,1463413503,"201051344000853","219011344069620",30.67,15.00,0,302.07,529.01,240.3,230.0,1.100,407505.3,407505.3,30642,0,0,0,L,1122011218,0,125.62,125.62,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413536,515112.00
05/16/2016 11:45,2,7.760,ACTIVE,216.67,364.89,59.922,1463413503,"201051344000685","219011344069620",30.55,18.30,0,333.93,430.42,240.1,229.8,1.140,413766.4,413766.4,35477,0,0,0,L,1122011218,0,124.94,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413537,515113.00
05/16/2016 11:45,2,7.426,ALERT,217.80,368.20,59.996,1463413503,"201051344000917","219011344069620",30.28,17.80,0,304.78,521.19,227.2,217.4,1.043,410666.9,410666.9,35477,0,0,0,L,1122011218,0,124.72,123.81,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413539,515114.00
05/16/2016 11:45,2,7.133,ACTIVE,216.67,364.59,60.002,1463413503,"201051344001145","219011344069620",30.47,17.50,0,333.93,431.62,220.0,210.4,0.990,415841.0,415841.0,35330,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413540,515115.00
05/16/2016 11:45,2,7.443,ACTIVE,218.48,368.20,59.922,1463413503,"201051344000651","219011344069620",30.59,17.80,0,335.14,430.12,230.7,220.7,1.052,408049.2,408049.2,35695,0,0,0,L,1122011218,0,125.40,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413541,515116.00
05/16/2016 11:45,2,6.975,ACTIVE,212.83,376.31,59.996,1463413503,"274151322000088","219011344069620",28.17,26.80,0,326.72,403.07,198.8,190.0,0.756,654611.7,654611.7,24227,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413542,515117.00
05/16/2016 11:45,2,0.275,ALERT,214.41,498.95,59.912,1463413503,"274151322000068","219011344069620",48.03,26.80,0,300.57,523.90,13.2,10.8,0.062,550056.8,550056.8,25720,0,0,0,L,1151911521,0,122.91,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413544,515118.00
05/16/2016 11:45,2,7.711,ACTIVE,218.03,368.50,59.986,1463413503,"201051344001135","219011344069620",30.71,18.00,0,333.93,431.02,239.8,229.6,1.078,404177.2,404177.2,35636,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413544,515119.00
05/16/2016 11:45,2,7.717,ALERT,218.71,374.81,59.928,1463413503,"201051344000594","219011344069620",32.64,20.70,0,301.77,524.20,254.7,243.9,1.162,412635.1,412635.1,31084,0,0,0,L,1122011218,0,124.04,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413546,515120.00
05/16/2016 11:45,2,7.572,ALERT,218.48,369.70,60.028,1463413503,"201051344001203","219011344069620",32.34,19.00,0,305.98,518.49,247.5,237.0,1.118,411007.6,411007.6,35661,0,0,0,L,1122011218,0,125.62,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413548,515121.00
05/16/2016 11:45,2,6.947,ACTIVE,213.29,366.40,59.991,1463413503,"274151322000054","219011344069620",28.73,26.30,0,327.62,406.97,202.2,193.2,0.778,668728.4,668728.4,24259,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413549,515122.00
05/16/2016 11:45,2,8.129,ALERT,219.84,373.31,59.938,1463413503,"201051344000867","219011344069620",30.57,16.30,0,301.77,527.50,251.8,241.1,1.149,400266.8,400266.8,31088,0,0,0,L,1122011218,0,124.94,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413551,515123.00
05/16/2016 11:45,2,8.141,ALERT,218.48,371.81,59.981,1463413503,"201051344001093","219011344069620",30.87,18.00,0,305.98,522.39,254.4,243.7,1.136,409734.0,409734.0,35526,0,0,0,L,1122011218,0,125.17,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413553,515124.00
05/16/2016 11:45,2,8.404,ALERT,220.29,373.91,59.986,1463413503,"201051344000900","219011344069620",30.65,15.00,0,301.77,526.60,261.9,250.9,1.215,415847.1,415847.1,30475,0,0,0,L,1122011218,0,124.94,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413554,515125.00
05/16/2016 11:45,2,7.770,ALERT,220.29,374.21,59.996,1463413503,"201051344000648","219011344069620",30.93,15.00,0,301.47,524.80,243.5,233.1,1.127,407964.1,407964.1,30772,0,0,0,L,1122011218,0,124.49,125.40,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413556,515126.00
05/16/2016 11:45,2,7.523,ACTIVE,220.74,381.73,59.928,1463413503,"201051344000569","219011344069620",33.60,16.30,0,338.14,443.04,255.4,244.6,1.162,417028.9,417028.9,30405,0,0,0,L,1122011218,0,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413557,515127.00
05/16/2016 11:45,2,7.258,ALERT,220.74,383.83,59.933,1463413503,"201051344000983","219011344069620",34.01,15.80,0,302.37,529.31,249.6,238.9,1.162,408468.2,408468.2,30878,0,0,0,L,1122011218,0,125.17,125.17,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413559,515128.00
05/16/2016 11:45,2,7.078,ALERT,221.19,383.83,59.954,1463413503,"201051344001158","219011344069620",34.07,16.30,0,301.47,518.79,243.8,233.4,1.105,403069.1,403069.1,31144,0,0,0,L,1122011218,0,124.94,125.40,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413561,515129.00
05/16/2016 11:45,2,7.035,ALERT,220.74,386.83,59.981,1463413503,"201051344000576","219011344069620",34.39,15.00,0,302.07,519.99,243.9,233.5,1.127,410002.4,410002.4,30550,0,0,0,L,1122011218,0,125.17,125.17,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413562,515130.00
05/16/2016 11:45,2,8.684,ACTIVE,213.74,369.40,59.949,1463413503,"274151322000087","219011344069620",28.53,34.80,0,328.82,403.97,250.6,239.9,0.924,642458.0,642458.0,24341,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463413563,515131.00
05/16/2016 12:00,2,4.410,ALERT,218.03,360.69,59.933,1463414403,"201051344000645","219011344069620",30.59,16.30,0,309.59,526.60,136.7,130.0,0.614,409540.9,409540.9,30693,0,0,0,L,1122011218,0,124.27,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414405,515132.00
05/16/2016 12:00,2,4.008,ACTIVE,213.51,351.07,59.981,1463414403,"274151322000085","219011344069620",28.86,26.80,0,326.42,408.18,117.2,111.2,0.451,670836.6,670836.6,24263,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414406,515133.00
05/16/2016 12:00,2,4.352,ALERT,217.35,360.69,59.981,1463414403,"201051344000633","219011344069620",30.57,18.00,0,302.98,526.00,134.7,128.1,0.636,400652.0,400652.0,31167,0,0,0,L,1122011218,0,124.04,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414408,515134.00
05/16/2016 12:00,2,4.369,ALERT,218.03,360.69,59.986,1463414403,"201051344000469","219011344069620",30.87,15.00,0,301.77,524.50,136.7,130.0,0.641,401858.2,401858.2,31102,0,0,0,L,1122011218,0,123.59,124.27,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414409,515135.00
05/16/2016 12:00,2,4.260,ALERT,215.09,355.88,59.996,1463414403,"201051344000646","219011344069620",30.24,21.30,0,300.87,526.90,130.5,124.0,0.619,405769.3,405769.3,35659,0,0,0,L,1122011218,0,123.81,122.46,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414411,515136.00
05/16/2016 12:00,2,4.059,ALERT,213.29,359.18,59.954,1463414403,"274151322000052","219011344069620",29.68,30.00,0,302.07,407.57,122.0,115.8,0.473,682973.7,682973.7,24488,0,0,0,L,1151911521,0,121.78,123.36,0002,21,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414413,515137.00
