ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 12:00,2,4.268,ALERT,215.77,356.78,59.965,1463414403,"201051344000585","219011344069620",30.65,20.00,0,302.07,523.59,132.5,125.9,0.619,412272.5,412272.5,35668,0,0,0,L,1122011218,0,123.59,122.91,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414415,515138.00
05/16/2016 12:00,2,4.160,ALERT,214.87,354.37,60.007,1463414403,"201051344001230","219011344069620",30.55,20.30,0,301.77,523.29,128.7,122.3,0.597,409468.0,409468.0,35464,0,0,0,L,1122011218,0,123.59,122.01,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414417,515139.00
05/16/2016 12:00,2,4.262,ALERT,216.22,357.38,59.991,1463414403,"201051344000582","219011344069620",30.24,18.30,0,306.88,521.19,130.4,124.0,0.592,402934.4,402934.4,35634,0,0,0,L,1122011218,0,124.04,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414419,515140.00
05/16/2016 12:00,2,4.338,ALERT,215.09,357.08,59.981,1463414403,"201051344000955","219011344069620",29.96,21.00,0,301.77,530.51,131.6,125.1,0.623,415069.3,415069.3,35568,0,0,0,L,1122011218,0,123.14,122.68,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414420,515141.00
05/16/2016 12:00,2,0.254,ALERT,213.29,485.72,59.975,1463414403,"274151322000094","219011344069620",46.74,23.50,0,301.77,529.31,12.1,9.7,0.062,550387.1,550387.1,25513,0,0,0,L,1151911521,0,122.01,123.59,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414422,515142.00
05/16/2016 12:00,2,4.322,ALERT,218.03,360.99,59.949,1463414403,"201051344000579","219011344069620",30.69,19.80,0,305.68,531.11,134.3,127.7,0.632,415847.7,415847.7,11176,0,0,0,L,1122011218,0,124.04,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414424,515143.00
05/16/2016 12:00,2,4.264,ALERT,215.09,354.67,59.917,1463414403,"201051344000890","219011344069620",30.43,22.30,0,302.07,524.20,131.5,125.0,0.597,412209.0,412209.0,35585,0,0,0,L,1122011218,0,123.81,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414426,515144.00
05/16/2016 12:00,2,4.250,ALERT,215.54,356.48,59.996,1463414403,"201051344000438","219011344069620",30.16,21.00,0,302.07,526.00,129.8,123.4,0.610,414295.1,414295.1,35591,0,0,0,L,1122011218,0,123.81,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414428,515145.00
05/16/2016 12:00,2,4.209,ALERT,215.32,355.28,59.975,1463414403,"201051344000417","219011344069620",29.76,22.50,0,300.87,518.18,126.8,120.5,0.605,406977.3,406977.3,35748,0,0,0,L,1122011218,0,123.36,122.46,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414430,515146.00
05/16/2016 12:00,2,3.961,ACTIVE,213.06,350.77,59.970,1463414403,"274151322000083","219011344069620",29.68,31.30,0,327.62,408.18,119.0,113.0,0.473,676821.4,676821.4,24562,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414431,515147.00
05/16/2016 12:00,2,4.166,ALERT,214.19,353.17,59.938,1463414403,"274151322000076","219011344069620",30.30,30.00,0,302.37,529.61,127.8,121.4,0.504,720512.4,720512.4,24561,0,0,0,L,1151911521,0,122.46,123.81,0400,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414432,515148.00
05/16/2016 12:00,2,4.156,ALERT,216.90,357.08,59.949,1463414403,"201051344000868","219011344069620",30.83,14.70,0,303.58,520.89,129.8,123.4,0.597,401029.6,401029.6,30827,0,0,0,L,1122011218,0,123.36,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414434,515149.00
05/16/2016 12:00,2,4.096,ALERT,212.83,360.69,59.970,1463414403,"274151322000095","219011344069620",30.12,30.50,0,302.68,529.91,124.9,118.6,0.473,713064.3,713064.3,24472,0,0,0,L,1151911521,0,122.23,122.91,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414436,515150.00
05/16/2016 12:00,2,4.168,ALERT,217.58,360.08,59.991,1463414403,"201051344000988","219011344069620",30.57,17.00,0,300.57,524.50,129.1,122.6,0.592,398193.7,398193.7,31124,0,0,0,L,1122011218,0,123.59,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414438,515151.00
05/16/2016 12:00,2,4.059,ALERT,215.32,354.97,59.991,1463414403,"201051344001025","219011344069620",30.83,21.00,0,305.68,522.09,126.7,120.4,0.579,412046.5,412046.5,35638,0,0,0,L,1122011218,0,123.36,122.46,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414440,515152.00
05/16/2016 12:00,2,4.119,ALERT,217.35,358.88,59.986,1463414403,"201051344000458","219011344069620",30.61,17.30,0,302.98,522.99,127.8,121.4,0.614,408980.5,408980.5,31045,0,0,0,L,1122011218,0,123.81,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414441,515153.00
05/16/2016 12:00,2,4.082,ALERT,218.26,360.69,59.996,1463414403,"201051344000853","219011344069620",31.15,16.30,0,302.68,525.70,128.8,122.4,0.597,407549.4,407549.4,30644,0,0,0,L,1122011218,0,124.27,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414443,515154.00
05/16/2016 12:00,2,4.057,ALERT,214.87,354.67,59.928,1463414403,"201051344000685","219011344069620",30.12,19.50,0,305.08,431.32,123.7,117.4,0.597,413809.2,413809.2,35478,0,0,0,L,1122011218,0,124.04,122.01,0002,15,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414445,515155.00
05/16/2016 12:00,2,3.955,ALERT,215.54,354.97,59.965,1463414403,"201051344000917","219011344069620",30.45,18.70,0,300.87,522.09,121.9,115.8,0.575,410709.5,410709.5,35479,0,0,0,L,1122011218,0,123.59,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414447,515156.00
05/16/2016 12:00,2,3.971,ALERT,215.09,354.37,59.970,1463414403,"201051344001145","219011344069620",30.14,18.30,0,295.76,522.99,121.2,115.1,0.566,415883.1,415883.1,35331,0,0,0,L,1122011218,0,123.36,122.23,0400,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414449,515157.00
05/16/2016 12:00,2,4.070,ALERT,216.00,354.67,59.986,1463414403,"201051344000651","219011344069620",30.42,19.00,0,305.68,527.20,125.3,119.0,0.575,408092.3,408092.3,35696,0,0,0,L,1122011218,0,124.27,122.46,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414451,515158.00
05/16/2016 12:00,2,3.777,ACTIVE,213.06,345.66,59.954,1463414403,"274151322000088","219011344069620",28.45,27.00,0,326.12,407.27,108.8,103.0,0.407,654650.3,654650.3,24228,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414452,515159.00
05/16/2016 12:00,2,2.488,ALERT,214.19,435.83,59.933,1463414403,"274151322000068","219011344069620",41.05,28.30,0,379.92,521.49,103.7,98.2,0.393,550077.4,550077.4,25722,0,0,0,L,1151911521,0,122.68,123.59,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414454,515160.00
05/16/2016 12:00,2,4.041,ALERT,215.32,354.37,59.938,1463414403,"201051344001135","219011344069620",30.20,19.50,0,302.37,520.29,123.7,117.4,0.575,404219.4,404219.4,35637,0,0,0,L,1122011218,0,123.59,122.46,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414455,515161.00
05/16/2016 12:00,2,4.170,ALERT,216.45,358.88,59.912,1463414403,"201051344000594","219011344069620",30.34,21.80,0,302.68,524.20,128.1,121.7,0.592,412678.5,412678.5,31086,0,0,0,L,1122011218,0,123.36,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414457,515162.00
05/16/2016 12:00,2,4.119,ALERT,216.00,355.58,59.986,1463414403,"201051344001203","219011344069620",30.36,21.00,0,302.07,520.29,126.7,120.3,0.597,411050.7,411050.7,35663,0,0,0,L,1122011218,0,124.27,122.46,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414459,515163.00
05/16/2016 12:00,2,3.811,ACTIVE,213.29,350.47,59.944,1463414403,"274151322000054","219011344069620",29.06,27.50,0,327.02,407.87,112.1,106.3,0.442,668767.4,668767.4,24260,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414460,515164.00
05/16/2016 12:00,2,4.148,ALERT,217.13,357.98,59.991,1463414403,"201051344000867","219011344069620",30.71,17.30,0,302.68,523.29,128.9,122.5,0.592,400310.0,400310.0,31090,0,0,0,L,1122011218,0,123.81,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414462,515165.00
05/16/2016 12:00,2,4.029,ALERT,215.77,356.48,59.944,1463414403,"201051344001093","219011344069620",30.83,19.00,0,302.68,524.80,125.8,119.5,0.570,409776.5,409776.5,35528,0,0,0,L,1122011218,0,123.81,122.68,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414464,515166.00
05/16/2016 12:00,2,4.191,ALERT,217.35,360.08,59.965,1463414403,"201051344000900","219011344069620",30.87,15.00,0,302.37,519.09,131.1,124.6,0.601,415890.5,415890.5,30477,0,0,0,L,1122011218,0,124.04,123.59,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414466,515167.00
05/16/2016 12:00,2,4.158,ALERT,217.35,359.18,59.965,1463414403,"201051344000648","219011344069620",30.71,15.50,0,302.37,517.58,129.3,122.9,0.588,408007.1,408007.1,30774,0,0,0,L,1122011218,0,123.36,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414468,515168.00
05/16/2016 12:00,2,4.195,ALERT,217.58,360.38,59.970,1463414403,"201051344000569","219011344069620",31.01,16.70,0,303.58,519.39,131.7,125.2,0.610,417072.3,417072.3,30406,0,0,0,L,1122011218,0,123.59,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414469,515169.00
05/16/2016 12:00,2,4.162,ALERT,217.80,359.18,59.965,1463414403,"201051344000983","219011344069620",31.17,16.30,0,303.28,529.91,131.4,124.9,0.623,408511.1,408511.1,30880,0,0,0,L,1122011218,0,124.04,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414471,515170.00
05/16/2016 12:00,2,4.215,ALERT,217.80,360.08,60.002,1463414403,"201051344001158","219011344069620",30.51,17.00,0,304.18,518.79,130.3,123.9,0.610,403111.8,403111.8,31146,0,0,0,L,1122011218,0,123.81,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414473,515171.00
05/16/2016 12:00,2,4.260,ALERT,217.80,361.29,59.965,1463414403,"201051344000576","219011344069620",30.67,15.50,0,302.98,519.99,132.3,125.8,0.610,410045.7,410045.7,30552,0,0,0,L,1122011218,0,124.04,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414475,515172.00
05/16/2016 12:00,2,3.889,ACTIVE,213.51,351.67,59.959,1463414403,"274151322000087","219011344069620",28.67,36.50,0,328.52,407.57,112.9,107.0,0.420,642496.1,642496.1,24342,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463414476,515173.00
05/16/2016 12:15,2,2.865,ACTIVE,216.45,353.77,59.981,1463415303,"201051344000645","219011344069620",30.47,15.50,0,340.25,422.60,88.5,83.4,0.393,409568.9,409568.9,30695,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415304,515174.00
05/16/2016 12:15,2,2.611,ACTIVE,212.83,352.27,59.975,1463415303,"274151322000085","219011344069620",29.20,25.00,0,330.63,396.75,77.2,72.6,0.535,670860.9,670860.9,24264,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415305,515175.00
05/16/2016 12:15,2,2.840,ACTIVE,216.22,354.67,59.975,1463415303,"201051344000633","219011344069620",30.43,17.30,0,339.34,422.90,87.5,82.6,0.411,400679.7,400679.7,31169,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415306,515176.00
05/16/2016 12:15,2,2.854,ACTIVE,216.22,352.87,59.991,1463415303,"201051344000469","219011344069620",30.73,13.30,0,338.74,427.71,88.8,83.8,0.415,401886.4,401886.4,31104,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415307,515177.00
05/16/2016 12:15,2,2.758,ACTIVE,213.74,350.17,60.012,1463415303,"201051344000646","219011344069620",30.63,19.50,0,317.10,417.49,85.6,80.7,0.398,405796.5,405796.5,35661,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415308,515178.00
05/16/2016 12:15,2,2.643,ACTIVE,212.83,353.47,60.002,1463415303,"274151322000052","219011344069620",29.98,29.00,0,330.03,400.06,80.2,75.5,0.309,682999.0,682999.0,24490,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415309,515179.00
05/16/2016 12:15,2,2.805,ACTIVE,214.64,350.77,60.028,1463415303,"201051344000585","219011344069620",30.65,19.00,0,336.34,422.30,87.0,82.1,0.407,412300.1,412300.1,35670,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415310,515180.00
05/16/2016 12:15,2,2.691,ACTIVE,213.74,348.06,59.922,1463415303,"201051344001230","219011344069620",30.55,19.30,0,319.21,417.49,83.3,78.5,0.384,409494.6,409494.6,35466,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415311,515181.00
05/16/2016 12:15,2,2.738,ACTIVE,214.87,350.77,60.023,1463415303,"201051344000582","219011344069620",30.36,17.00,0,320.11,422.60,84.2,79.4,0.384,402961.3,402961.3,35636,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415312,515182.00
05/16/2016 12:15,2,2.801,ACTIVE,213.74,349.26,59.991,1463415303,"201051344000955","219011344069620",30.16,19.30,0,334.84,418.70,85.6,80.7,0.402,415096.5,415096.5,35570,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415313,515183.00
05/16/2016 12:15,2,1.736,ALERT,213.06,433.72,59.965,1463415303,"274151322000094","219011344069620",40.63,26.30,0,395.55,516.08,71.4,67.0,0.504,550409.0,550409.0,25515,0,0,0,L,1151911521,0,122.01,123.14,0001,22,0,0,0,0,0,0,183,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415315,515184.00
05/16/2016 12:15,2,2.797,ACTIVE,216.22,351.97,59.959,1463415303,"201051344000579","219011344069620",30.57,19.00,0,340.25,427.11,86.6,81.6,0.402,415875.2,415875.2,11178,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415316,515185.00
05/16/2016 12:15,2,2.762,ACTIVE,213.74,348.96,60.018,1463415303,"201051344000890","219011344069620",30.45,21.50,0,335.14,417.49,85.2,80.3,0.384,412236.2,412236.2,35587,0,0,0,L,1122011218,0,123.14,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415317,515186.00
05/16/2016 12:15,2,2.754,ACTIVE,214.19,349.56,60.028,1463415303,"201051344000438","219011344069620",30.40,19.30,0,336.34,422.00,84.8,79.9,0.398,414322.1,414322.1,35593,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415317,515187.00
05/16/2016 12:15,2,2.693,ACTIVE,214.19,350.47,59.975,1463415303,"201051344000417","219011344069620",30.57,22.00,0,318.30,415.99,83.5,78.6,0.393,407003.9,407003.9,35750,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415318,515188.00
05/16/2016 12:15,2,2.592,ACTIVE,212.61,346.86,60.002,1463415303,"274151322000083","219011344069620",29.66,29.00,0,329.13,399.46,77.8,73.2,0.305,676846.2,676846.2,24563,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415319,515189.00
05/16/2016 12:15,2,2.709,ACTIVE,213.06,349.26,59.986,1463415303,"274151322000076","219011344069620",30.65,28.00,0,336.04,402.46,84.1,79.2,0.331,720539.2,720539.2,24563,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415321,515190.00
05/16/2016 12:15,2,2.754,ACTIVE,215.54,352.27,60.023,1463415303,"201051344000868","219011344069620",30.63,14.70,0,338.44,423.20,85.5,80.6,0.393,401057.0,401057.0,30829,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415322,515191.00
05/16/2016 12:15,2,2.688,ACTIVE,212.38,348.36,59.991,1463415303,"274151322000095","219011344069620",30.36,27.80,0,330.63,403.07,82.6,77.8,0.309,713090.8,713090.8,24474,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415323,515192.00
05/16/2016 12:15,2,2.773,ACTIVE,215.77,352.57,60.007,1463415303,"201051344000988","219011344069620",30.47,15.80,0,338.74,428.31,85.6,80.7,0.402,398221.2,398221.2,31126,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415324,515193.00
05/16/2016 12:15,2,2.738,ACTIVE,213.96,348.96,59.975,1463415303,"201051344001025","219011344069620",30.57,20.00,0,336.04,421.40,84.8,80.0,0.389,412073.7,412073.7,35640,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415325,515194.00
05/16/2016 12:15,2,2.732,ACTIVE,215.77,351.37,60.034,1463415303,"201051344000458","219011344069620",30.57,17.00,0,339.95,425.61,84.7,79.8,0.402,409007.6,409007.6,31047,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415326,515195.00
05/16/2016 12:15,2,2.742,ACTIVE,216.67,354.37,60.012,1463415303,"201051344000853","219011344069620",30.71,15.00,0,340.85,427.11,85.4,80.5,0.393,407576.8,407576.8,30646,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415327,515196.00
05/16/2016 12:15,2,2.686,ACTIVE,213.96,350.47,59.986,1463415303,"201051344000685","219011344069620",30.26,18.70,0,319.51,416.59,82.3,77.6,0.398,413835.8,413835.8,35480,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415328,515197.00
05/16/2016 12:15,2,2.611,ACTIVE,214.19,349.56,60.039,1463415303,"201051344000917","219011344069620",30.55,17.80,0,319.51,420.80,80.8,76.1,0.376,410735.5,410735.5,35481,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415328,515198.00
05/16/2016 12:15,2,2.609,ACTIVE,214.19,349.86,60.018,1463415303,"201051344001145","219011344069620",30.42,17.00,0,318.61,416.59,80.5,75.7,0.371,415909.0,415909.0,35333,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415329,515199.00
05/16/2016 12:15,2,2.746,ACTIVE,214.64,350.77,60.034,1463415303,"201051344000651","219011344069620",30.08,17.50,0,337.24,422.60,83.7,78.8,0.376,408119.0,408119.0,35698,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415330,515200.00
05/16/2016 12:15,2,2.498,ACTIVE,212.61,354.37,60.007,1463415303,"274151322000088","219011344069620",28.78,25.30,0,328.82,397.35,72.9,68.4,0.499,654673.6,654673.6,24229,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415331,515201.00
05/16/2016 12:15,2,1.764,ACTIVE,213.74,419.30,59.949,1463415303,"274151322000068","219011344069620",38.74,27.50,0,405.17,486.02,69.8,65.5,0.468,550099.6,550099.6,25724,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415332,515202.00
05/16/2016 12:15,2,2.664,ACTIVE,214.19,348.96,60.007,1463415303,"201051344001135","219011344069620",30.43,18.30,0,335.74,420.20,82.1,77.3,0.380,404245.7,404245.7,35639,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415333,515203.00
05/16/2016 12:15,2,2.727,ACTIVE,214.87,351.67,60.002,1463415303,"201051344000594","219011344069620",30.45,20.30,0,337.84,423.50,84.1,79.3,0.380,412705.4,412705.4,31088,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415334,515204.00
05/16/2016 12:15,2,2.635,ACTIVE,214.41,350.77,60.018,1463415303,"201051344001203","219011344069620",30.89,19.50,0,337.54,422.00,82.4,77.6,0.384,411077.3,411077.3,35665,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415335,515205.00
05/16/2016 12:15,2,2.490,ACTIVE,212.38,364.89,59.996,1463415303,"274151322000054","219011344069620",29.34,25.30,0,328.22,398.26,74.0,69.5,0.513,668791.0,668791.0,24261,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415336,515206.00
05/16/2016 12:15,2,2.717,ACTIVE,215.54,350.77,60.012,1463415303,"201051344000867","219011344069620",30.20,16.70,0,339.04,422.00,83.2,78.3,0.380,400336.7,400336.7,31092,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415337,515207.00
05/16/2016 12:15,2,2.594,ACTIVE,214.41,350.17,59.917,1463415303,"201051344001093","219011344069620",30.79,17.50,0,321.01,422.30,81.0,76.2,0.362,409802.5,409802.5,35530,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415338,515208.00
05/16/2016 12:15,2,2.627,ACTIVE,215.77,352.57,59.970,1463415303,"201051344000900","219011344069620",31.21,14.30,0,339.34,422.60,83.1,78.3,0.371,415917.1,415917.1,30479,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415338,515209.00
05/16/2016 12:15,2,2.650,ACTIVE,216.00,352.27,59.975,1463415303,"201051344000648","219011344069620",30.75,15.00,0,339.95,422.00,82.5,77.8,0.376,408033.4,408033.4,30776,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415339,515210.00
05/16/2016 12:15,2,2.656,ACTIVE,215.77,352.27,60.018,1463415303,"201051344000569","219011344069620",31.03,15.80,0,339.65,422.00,83.5,78.7,0.389,417098.9,417098.9,30408,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415340,515211.00
05/16/2016 12:15,2,2.666,ACTIVE,215.77,351.97,59.965,1463415303,"201051344000983","219011344069620",30.75,15.30,0,339.04,422.60,83.0,78.2,0.393,408537.6,408537.6,30882,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415341,515212.00
05/16/2016 12:15,2,2.645,ACTIVE,216.00,353.17,60.012,1463415303,"201051344001158","219011344069620",30.65,16.00,0,339.34,427.71,82.1,77.3,0.380,403138.0,403138.0,31148,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415342,515213.00
05/16/2016 12:15,2,2.631,ACTIVE,216.22,351.67,59.986,1463415303,"201051344000576","219011344069620",31.07,15.30,0,339.95,428.31,82.8,78.0,0.376,410072.1,410072.1,30554,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415343,515214.00
05/16/2016 12:15,2,2.420,ACTIVE,213.29,365.19,59.996,1463415303,"274151322000087","219011344069620",29.28,34.50,0,330.93,397.05,71.7,67.3,0.482,642518.9,642518.9,24343,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463415344,515215.00
05/16/2016 12:30,2,1.918,ACTIVE,214.87,358.88,59.986,1463416204,"201051344000645","219011344069620",30.42,12.00,0,323.72,394.65,59.1,55.2,0.468,409583.8,409583.8,30696,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416205,515216.00
05/16/2016 12:30,2,1.701,ACTIVE,211.93,353.47,59.928,1463416204,"274151322000085","219011344069620",30.20,19.50,0,335.14,379.92,52.0,48.3,0.358,670873.7,670873.7,24265,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416206,515217.00
05/16/2016 12:30,2,1.871,ACTIVE,214.64,357.98,60.039,1463416204,"201051344000633","219011344069620",31.31,13.30,0,322.21,395.55,59.3,55.3,0.468,400694.5,400694.5,31170,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416207,515218.00
05/16/2016 12:30,2,1.916,ACTIVE,214.87,358.28,60.002,1463416204,"201051344000469","219011344069620",31.11,9.70,0,319.81,394.05,60.4,56.4,0.504,401901.4,401901.4,31105,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416208,515219.00
05/16/2016 12:30,2,1.857,ACTIVE,212.83,353.77,59.901,1463416204,"201051344000646","219011344069620",30.99,15.00,0,316.80,390.14,58.4,54.4,0.482,405811.0,405811.0,35662,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416208,515220.00
05/16/2016 12:30,2,1.773,ACTIVE,211.70,356.78,59.986,1463416204,"274151322000052","219011344069620",30.32,22.30,0,330.93,380.82,54.4,50.6,0.376,683012.5,683012.5,24491,0,0,0,L,1151911521,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416209,515221.00
05/16/2016 12:30,2,1.885,ACTIVE,213.51,356.18,59.922,1463416204,"201051344000585","219011344069620",31.09,14.30,0,320.71,394.65,59.4,55.4,0.491,412315.0,412315.0,35671,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416210,515222.00
05/16/2016 12:30,2,1.820,ACTIVE,212.83,354.97,59.901,1463416204,"201051344001230","219011344069620",31.07,15.00,0,318.00,390.44,57.4,53.4,0.473,409508.7,409508.7,35467,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416211,515223.00
05/16/2016 12:30,2,1.834,ACTIVE,213.74,355.88,59.907,1463416204,"201051344000582","219011344069620",31.15,13.00,0,320.11,396.15,57.9,54.0,0.455,402975.6,402975.6,35637,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416212,515224.00
05/16/2016 12:30,2,1.896,ACTIVE,212.83,353.47,59.938,1463416204,"201051344000955","219011344069620",30.83,15.00,0,319.21,391.04,59.2,55.2,0.491,415111.2,415111.2,35571,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416213,515225.00
05/16/2016 12:30,2,1.164,ACTIVE,212.38,435.53,59.970,1463416204,"274151322000094","219011344069620",40.87,21.50,0,336.34,470.99,48.5,44.8,0.340,550420.8,550420.8,25517,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416214,515226.00
05/16/2016 12:30,2,1.920,ACTIVE,214.64,356.78,59.986,1463416204,"201051344000579","219011344069620",31.05,14.30,0,326.12,393.75,60.4,56.4,0.486,415890.2,415890.2,11179,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416215,515227.00
05/16/2016 12:30,2,1.896,ACTIVE,212.83,354.07,60.018,1463416204,"201051344000890","219011344069620",30.89,16.70,0,320.41,390.74,59.4,55.4,0.468,412250.9,412250.9,35588,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416216,515228.00
05/16/2016 12:30,2,1.879,ACTIVE,213.29,355.28,59.996,1463416204,"201051344000438","219011344069620",31.13,15.30,0,317.40,394.95,59.2,55.2,0.482,414336.7,414336.7,35594,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416217,515229.00
05/16/2016 12:30,2,1.889,ACTIVE,213.06,355.28,60.002,1463416204,"201051344000417","219011344069620",30.69,17.00,0,318.00,392.85,58.8,54.8,0.482,407018.5,407018.5,35751,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416218,515230.00
05/16/2016 12:30,2,1.744,ACTIVE,211.93,353.47,59.954,1463416204,"274151322000083","219011344069620",30.36,22.50,0,329.13,380.22,53.7,49.9,0.380,676859.4,676859.4,24564,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416219,515231.00
05/16/2016 12:30,2,1.844,ACTIVE,212.38,358.88,59.970,1463416204,"274151322000076","219011344069620",31.03,21.80,0,330.33,379.62,58.0,54.0,0.415,720553.6,720553.6,24564,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416220,515232.00
05/16/2016 12:30,2,1.896,ACTIVE,214.41,357.08,59.954,1463416204,"201051344000868","219011344069620",30.97,10.70,0,320.41,395.25,59.5,55.5,0.477,401071.8,401071.8,30830,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416221,515233.00
05/16/2016 12:30,2,1.816,ACTIVE,212.38,350.77,59.986,1463416204,"274151322000095","219011344069620",30.99,21.80,0,329.43,378.72,57.0,53.1,0.389,713104.9,713104.9,24475,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416222,515234.00
05/16/2016 12:30,2,1.904,ACTIVE,214.64,358.58,60.018,1463416204,"201051344000988","219011344069620",30.93,11.70,0,321.31,394.35,59.7,55.7,0.504,398236.0,398236.0,31127,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416223,515235.00
05/16/2016 12:30,2,1.879,ACTIVE,213.29,354.97,59.986,1463416204,"201051344001025","219011344069620",31.19,15.00,0,322.21,393.75,59.4,55.4,0.477,412088.4,412088.4,35641,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416224,515236.00
05/16/2016 12:30,2,1.893,ACTIVE,214.41,356.18,60.007,1463416204,"201051344000458","219011344069620",30.93,12.70,0,322.21,394.95,59.3,55.3,0.499,409022.3,409022.3,31048,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416225,515237.00
05/16/2016 12:30,2,1.879,ACTIVE,215.09,360.08,59.996,1463416204,"201051344000853","219011344069620",31.35,11.00,0,327.32,394.05,59.7,55.7,0.491,407591.6,407591.6,30647,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416226,515238.00
05/16/2016 12:30,2,1.854,ACTIVE,213.29,354.67,59.975,1463416204,"201051344000685","219011344069620",30.91,14.00,0,319.21,392.85,58.0,54.1,0.491,413850.0,413850.0,35481,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416227,515239.00
05/16/2016 12:30,2,1.814,ACTIVE,213.51,355.88,59.928,1463416204,"201051344000917","219011344069620",31.03,13.70,0,319.21,393.45,57.0,53.1,0.473,410749.5,410749.5,35482,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416227,515240.00
05/16/2016 12:30,2,1.816,ACTIVE,213.06,354.97,59.975,1463416204,"201051344001145","219011344069620",30.97,13.00,0,319.21,392.55,57.0,53.1,0.477,415923.0,415923.0,35334,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416228,515241.00
05/16/2016 12:30,2,1.889,ACTIVE,213.51,355.58,59.896,1463416204,"201051344000651","219011344069620",30.91,13.00,0,320.11,394.35,59.2,55.2,0.473,408133.7,408133.7,35699,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416229,515242.00
05/16/2016 12:30,2,1.703,ACTIVE,211.48,349.86,60.007,1463416204,"274151322000088","219011344069620",29.70,19.50,0,335.14,378.42,51.2,47.5,0.345,654686.1,654686.1,24230,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416230,515243.00
05/16/2016 12:30,2,1.137,ACTIVE,212.83,453.26,59.975,1463416204,"274151322000068","219011344069620",42.00,22.30,0,337.54,475.50,48.0,44.4,0.314,550111.4,550111.4,25725,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416231,515244.00
05/16/2016 12:30,2,1.873,ACTIVE,213.06,354.07,59.996,1463416204,"201051344001135","219011344069620",30.61,13.70,0,319.51,393.15,58.1,54.2,0.477,404260.0,404260.0,35640,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416232,515245.00
05/16/2016 12:30,2,1.902,ACTIVE,213.96,356.78,59.996,1463416204,"201051344000594","219011344069620",31.07,16.00,0,319.81,395.25,59.9,55.9,0.482,412720.1,412720.1,31089,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416233,515246.00
05/16/2016 12:30,2,1.867,ACTIVE,213.06,354.97,60.018,1463416204,"201051344001203","219011344069620",30.79,15.00,0,321.01,395.85,58.2,54.3,0.486,411091.7,411091.7,35666,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416234,515247.00
05/16/2016 12:30,2,1.709,ACTIVE,211.70,357.38,59.949,1463416204,"274151322000054","219011344069620",30.32,19.30,0,335.14,379.92,52.5,48.7,0.349,668803.8,668803.8,24262,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416235,515248.00
05/16/2016 12:30,2,1.879,ACTIVE,214.41,357.08,59.975,1463416204,"201051344000867","219011344069620",30.93,12.70,0,323.41,394.35,58.9,54.9,0.473,400351.3,400351.3,31093,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416236,515249.00
05/16/2016 12:30,2,1.850,ACTIVE,213.06,355.28,59.996,1463416204,"201051344001093","219011344069620",31.03,14.00,0,319.81,392.85,58.2,54.2,0.460,409816.7,409816.7,35531,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416237,515250.00
05/16/2016 12:30,2,1.830,ACTIVE,214.19,356.78,59.944,1463416204,"201051344000900","219011344069620",31.45,10.30,0,321.31,395.85,58.3,54.3,0.473,415931.5,415931.5,30480,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416237,515251.00
05/16/2016 12:30,2,1.881,ACTIVE,214.64,357.38,59.970,1463416204,"201051344000648","219011344069620",30.79,11.30,0,319.51,396.45,58.7,54.7,0.477,408047.8,408047.8,30777,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416238,515252.00
05/16/2016 12:30,2,1.889,ACTIVE,214.41,358.28,60.023,1463416204,"201051344000569","219011344069620",31.19,11.70,0,319.51,394.65,59.7,55.7,0.464,417113.6,417113.6,30409,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416239,515253.00
05/16/2016 12:30,2,1.875,ACTIVE,214.64,356.78,60.018,1463416204,"201051344000983","219011344069620",31.11,11.30,0,320.41,396.15,59.1,55.1,0.495,408552.1,408552.1,30883,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416240,515254.00
05/16/2016 12:30,2,1.879,ACTIVE,214.87,357.68,59.991,1463416204,"201051344001158","219011344069620",30.97,12.00,0,319.81,397.96,59.0,55.0,0.491,403152.5,403152.5,31149,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416241,515255.00
05/16/2016 12:30,2,1.893,ACTIVE,214.64,359.18,60.007,1463416204,"201051344000576","219011344069620",30.99,11.00,0,323.72,394.95,59.4,55.4,0.460,410086.7,410086.7,30555,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416242,515256.00
05/16/2016 12:30,2,1.709,ACTIVE,211.93,348.06,59.949,1463416204,"274151322000087","219011344069620",29.84,26.50,0,335.44,377.82,51.6,47.9,0.349,642531.4,642531.4,24344,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463416244,515257.00
05/16/2016 12:45,2,2.074,ACTIVE,214.64,358.28,60.023,1463417104,"201051344000645","219011344069620",30.97,11.00,0,337.24,388.64,65.1,60.9,0.521,409597.7,409597.7,30697,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417105,515258.00
05/16/2016 12:45,2,1.902,ACTIVE,211.93,347.46,59.975,1463417104,"274151322000085","219011344069620",30.34,17.00,0,336.34,370.00,58.4,54.5,0.402,670886.0,670886.0,24266,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417106,515259.00
05/16/2016 12:45,2,2.055,ACTIVE,214.19,360.99,59.986,1463417104,"201051344000633","219011344069620",31.37,11.70,0,335.44,389.84,65.2,61.0,0.544,400708.4,400708.4,31171,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417107,515260.00
05/16/2016 12:45,2,2.078,ACTIVE,214.64,360.38,59.965,1463417104,"201051344000469","219011344069620",31.59,8.00,0,336.64,389.24,66.5,62.2,0.552,401915.6,401915.6,31106,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417108,515261.00
05/16/2016 12:45,2,2.062,ACTIVE,212.38,356.18,60.002,1463417104,"201051344000646","219011344069620",30.79,12.70,0,333.93,382.33,64.4,60.2,0.544,405824.7,405824.7,35663,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417109,515262.00
05/16/2016 12:45,2,1.934,ACTIVE,211.70,348.36,59.928,1463417104,"274151322000052","219011344069620",31.05,19.50,0,334.84,370.00,60.8,56.8,0.429,683025.4,683025.4,24492,0,0,0,L,1151911521,0,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417110,515263.00
05/16/2016 12:45,2,2.061,ACTIVE,213.06,357.38,59.975,1463417104,"201051344000585","219011344069620",31.31,12.00,0,335.74,383.23,65.3,61.1,0.539,412328.9,412328.9,35672,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417111,515264.00
05/16/2016 12:45,2,1.998,ACTIVE,212.38,355.58,59.965,1463417104,"201051344001230","219011344069620",31.23,12.70,0,333.93,380.82,63.2,59.1,0.513,409522.2,409522.2,35468,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417112,515265.00
05/16/2016 12:45,2,2.020,ACTIVE,213.29,356.18,59.981,1463417104,"201051344000582","219011344069620",31.23,11.00,0,335.74,382.93,63.9,59.7,0.504,402989.2,402989.2,35638,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417112,515266.00
05/16/2016 12:45,2,2.059,ACTIVE,212.16,355.88,60.044,1463417104,"201051344000955","219011344069620",31.15,13.00,0,333.63,381.42,64.9,60.7,0.544,415125.1,415125.1,35572,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417113,515267.00
05/16/2016 12:45,2,1.311,ACTIVE,211.70,437.93,59.959,1463417104,"274151322000094","219011344069620",40.49,19.30,0,416.89,473.70,53.9,50.1,0.376,550432.1,550432.1,25518,0,0,0,L,1151911521,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417114,515268.00
05/16/2016 12:45,2,2.053,ACTIVE,214.41,359.18,60.039,1463417104,"201051344000579","219011344069620",31.69,12.30,0,336.94,389.24,65.8,61.6,0.521,415904.3,415904.3,11180,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417115,515269.00
05/16/2016 12:45,2,2.072,ACTIVE,212.38,355.58,59.959,1463417104,"201051344000890","219011344069620",31.09,14.30,0,334.24,383.23,65.3,61.1,0.526,412264.8,412264.8,35589,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417116,515270.00
05/16/2016 12:45,2,2.059,ACTIVE,212.83,355.88,59.959,1463417104,"201051344000438","219011344069620",31.25,12.70,0,334.84,383.53,65.1,60.9,0.539,414350.6,414350.6,35595,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417117,515271.00
05/16/2016 12:45,2,2.062,ACTIVE,213.06,356.78,59.986,1463417104,"201051344000417","219011344069620",31.03,14.70,0,334.24,381.73,64.8,60.7,0.544,407032.3,407032.3,35752,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417118,515272.00
05/16/2016 12:45,2,1.914,ACTIVE,211.93,354.37,59.954,1463417104,"274151322000083","219011344069620",30.89,19.50,0,334.54,370.60,59.9,55.9,0.420,676872.1,676872.1,24565,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417119,515273.00
05/16/2016 12:45,2,2.000,ACTIVE,212.61,354.67,59.954,1463417104,"274151322000076","219011344069620",31.33,18.70,0,336.94,373.31,63.5,59.4,0.460,720567.2,720567.2,24565,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417120,515274.00
05/16/2016 12:45,2,2.076,ACTIVE,213.74,358.88,60.012,1463417104,"201051344000868","219011344069620",31.03,9.70,0,336.64,389.24,65.2,61.1,0.530,401085.8,401085.8,30831,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417121,515275.00
05/16/2016 12:45,2,1.965,ACTIVE,211.48,352.87,59.954,1463417104,"274151322000095","219011344069620",31.31,18.70,0,335.14,371.81,62.2,58.1,0.424,713118.2,713118.2,24476,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417122,515276.00
05/16/2016 12:45,2,2.092,ACTIVE,213.96,358.88,59.970,1463417104,"201051344000988","219011344069620",30.89,10.00,0,336.04,390.74,65.4,61.2,0.526,398250.1,398250.1,31128,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417123,515277.00
05/16/2016 12:45,2,2.068,ACTIVE,212.83,355.58,59.949,1463417104,"201051344001025","219011344069620",31.21,12.70,0,335.74,383.53,65.4,61.2,0.530,412102.4,412102.4,35642,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417124,515278.00
05/16/2016 12:45,2,2.053,ACTIVE,214.19,358.28,59.938,1463417104,"201051344000458","219011344069620",31.37,11.00,0,338.14,388.94,65.3,61.1,0.548,409036.3,409036.3,31049,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417125,515279.00
05/16/2016 12:45,2,2.064,ACTIVE,214.64,361.29,59.996,1463417104,"201051344000853","219011344069620",31.47,9.70,0,336.04,388.94,65.8,61.6,0.544,407605.7,407605.7,30648,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417126,515280.00
