ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 12:45,2,2.031,ACTIVE,212.61,356.18,60.002,1463417104,"201051344000685","219011344069620",31.09,12.00,0,334.84,382.03,64.0,59.8,0.552,413863.7,413863.7,35482,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417126,515281.00
05/16/2016 12:45,2,1.990,ACTIVE,213.06,357.08,59.912,1463417104,"201051344000917","219011344069620",31.29,12.00,0,334.54,382.33,63.1,59.0,0.526,410763.0,410763.0,35483,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417127,515282.00
05/16/2016 12:45,2,1.973,ACTIVE,212.61,356.18,59.944,1463417104,"201051344001145","219011344069620",31.57,11.30,0,335.74,382.03,63.1,59.0,0.521,415936.4,415936.4,35335,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417128,515283.00
05/16/2016 12:45,2,2.047,ACTIVE,213.06,357.08,59.933,1463417104,"201051344000651","219011344069620",31.57,11.00,0,335.44,382.93,65.4,61.2,0.530,408147.6,408147.6,35700,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417129,515284.00
05/16/2016 12:45,2,1.881,ACTIVE,211.48,351.67,59.949,1463417104,"274151322000088","219011344069620",30.26,17.00,0,334.84,369.10,57.6,53.7,0.393,654698.2,654698.2,24231,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417130,515285.00
05/16/2016 12:45,2,1.270,ACTIVE,212.16,449.35,59.959,1463417104,"274151322000068","219011344069620",42.50,20.00,0,414.49,472.20,54.8,51.0,0.362,550122.8,550122.8,25726,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417131,515286.00
05/16/2016 12:45,2,2.049,ACTIVE,212.61,355.58,59.959,1463417104,"201051344001135","219011344069620",31.09,11.70,0,335.74,382.33,64.6,60.4,0.535,404273.8,404273.8,35641,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417132,515287.00
05/16/2016 12:45,2,2.068,ACTIVE,213.51,357.98,59.959,1463417104,"201051344000594","219011344069620",31.49,14.00,0,336.34,385.03,66.0,61.8,0.535,412734.2,412734.2,31090,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417133,515288.00
05/16/2016 12:45,2,2.027,ACTIVE,213.06,356.18,59.970,1463417104,"201051344001203","219011344069620",31.47,13.00,0,334.84,383.83,64.7,60.5,0.530,411105.4,411105.4,35667,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417134,515289.00
05/16/2016 12:45,2,1.908,ACTIVE,211.25,356.78,59.954,1463417104,"274151322000054","219011344069620",30.63,16.70,0,335.14,370.30,59.2,55.2,0.398,668816.3,668816.3,24263,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417135,515290.00
05/16/2016 12:45,2,2.045,ACTIVE,214.19,357.08,59.944,1463417104,"201051344000867","219011344069620",31.51,11.30,0,337.54,386.53,65.3,61.1,0.521,400365.2,400365.2,31094,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417136,515291.00
05/16/2016 12:45,2,2.033,ACTIVE,213.06,357.38,59.981,1463417104,"201051344001093","219011344069620",31.47,12.30,0,335.44,382.33,64.8,60.7,0.513,409830.5,409830.5,35532,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417137,515292.00
05/16/2016 12:45,2,2.051,ACTIVE,213.96,358.88,59.965,1463417104,"201051344000900","219011344069620",31.11,9.00,0,337.24,389.24,64.6,60.5,0.535,415945.3,415945.3,30481,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417138,515293.00
05/16/2016 12:45,2,2.066,ACTIVE,214.41,358.88,59.975,1463417104,"201051344000648","219011344069620",31.13,10.00,0,337.84,388.64,65.2,61.0,0.526,408061.7,408061.7,30778,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417139,515294.00
05/16/2016 12:45,2,2.086,ACTIVE,214.19,357.68,60.002,1463417104,"201051344000569","219011344069620",31.23,10.00,0,336.94,389.84,66.1,61.8,0.548,417127.7,417127.7,30410,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417140,515295.00
05/16/2016 12:45,2,2.061,ACTIVE,214.41,359.78,59.959,1463417104,"201051344000983","219011344069620",31.37,10.00,0,337.54,388.64,65.5,61.3,0.557,408566.1,408566.1,30884,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417140,515296.00
05/16/2016 12:45,2,2.078,ACTIVE,214.41,360.38,60.002,1463417104,"201051344001158","219011344069620",31.05,10.30,0,336.94,390.44,65.4,61.2,0.544,403166.4,403166.4,31150,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417141,515297.00
05/16/2016 12:45,2,2.088,ACTIVE,214.64,358.58,59.938,1463417104,"201051344000576","219011344069620",31.09,9.70,0,336.34,389.24,65.8,61.6,0.526,410100.7,410100.7,30556,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417142,515298.00
05/16/2016 12:45,2,1.891,ACTIVE,211.93,352.27,59.954,1463417104,"274151322000087","219011344069620",30.55,22.50,0,335.74,369.10,58.5,54.6,0.384,642543.7,642543.7,24345,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463417143,515299.00
05/16/2016 13:00,2,2.264,ACTIVE,214.64,359.78,60.007,1463418003,"201051344000645","219011344069620",31.05,10.30,0,322.51,397.35,71.2,66.8,0.548,409613.4,409613.4,30698,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418004,515300.00
05/16/2016 13:00,2,2.057,ACTIVE,211.70,354.67,60.002,1463418003,"274151322000085","219011344069620",30.71,15.30,0,335.44,377.52,63.9,59.8,0.433,670900.2,670900.2,24267,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418005,515301.00
05/16/2016 13:00,2,2.240,ACTIVE,214.64,361.89,60.044,1463418003,"201051344000633","219011344069620",31.21,11.00,0,321.31,397.35,70.8,66.4,0.605,400724.2,400724.2,31172,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418006,515302.00
05/16/2016 13:00,2,2.248,ACTIVE,214.64,362.49,60.039,1463418003,"201051344000469","219011344069620",31.47,7.30,0,322.21,397.66,71.7,67.3,0.597,401931.6,401931.6,31107,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418007,515303.00
05/16/2016 13:00,2,2.213,ACTIVE,212.83,358.58,60.018,1463418003,"201051344000646","219011344069620",30.99,11.30,0,318.91,392.55,69.5,65.1,0.575,405840.3,405840.3,35664,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418008,515304.00
05/16/2016 13:00,2,2.127,ACTIVE,211.48,348.66,60.012,1463418003,"274151322000052","219011344069620",30.57,17.50,0,334.54,377.82,65.9,61.7,0.460,683040.2,683040.2,24493,0,0,0,L,1151911521,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418009,515305.00
05/16/2016 13:00,2,2.211,ACTIVE,213.29,359.48,60.012,1463418003,"201051344000585","219011344069620",31.45,11.00,0,319.21,394.95,70.4,66.1,0.579,412344.7,412344.7,35673,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418010,515306.00
05/16/2016 13:00,2,2.160,ACTIVE,211.93,355.28,60.023,1463418003,"201051344001230","219011344069620",31.01,11.30,0,332.73,390.14,67.8,63.5,0.557,409537.5,409537.5,35469,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418011,515307.00
05/16/2016 13:00,2,2.184,ACTIVE,213.29,358.28,60.012,1463418003,"201051344000582","219011344069620",31.07,10.30,0,333.93,395.55,68.7,64.4,0.552,403004.7,403004.7,35639,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418011,515308.00
05/16/2016 13:00,2,2.189,ACTIVE,212.38,357.38,60.018,1463418003,"201051344000955","219011344069620",31.39,12.00,0,317.70,391.64,69.6,65.2,0.579,415140.8,415140.8,35573,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418012,515309.00
05/16/2016 13:00,2,1.283,ACTIVE,210.80,458.37,60.002,1463418003,"274151322000094","219011344069620",43.24,17.80,0,411.48,478.81,56.7,52.8,0.384,550445.1,550445.1,25519,0,0,0,L,1151911521,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418013,515310.00
05/16/2016 13:00,2,2.232,ACTIVE,214.87,363.39,60.018,1463418003,"201051344000579","219011344069620",31.35,11.30,0,321.61,395.55,70.8,66.4,0.588,415920.3,415920.3,11181,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418014,515311.00
05/16/2016 13:00,2,2.205,ACTIVE,212.83,357.08,60.007,1463418003,"201051344000890","219011344069620",31.21,13.00,0,319.21,391.34,69.7,65.4,0.557,412280.6,412280.6,35590,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418015,515312.00
05/16/2016 13:00,2,2.170,ACTIVE,213.06,359.18,60.055,1463418003,"201051344000438","219011344069620",31.65,12.00,0,318.61,392.25,69.5,65.2,0.579,414366.4,414366.4,35596,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418016,515313.00
05/16/2016 13:00,2,2.197,ACTIVE,213.29,357.98,60.018,1463418003,"201051344000417","219011344069620",31.05,13.30,0,318.30,391.04,69.1,64.8,0.583,407048.0,407048.0,35753,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418017,515314.00
05/16/2016 13:00,2,2.057,ACTIVE,211.48,360.08,59.949,1463418003,"274151322000083","219011344069620",30.85,17.80,0,335.14,378.12,64.2,60.1,0.451,676886.7,676886.7,24566,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418018,515315.00
05/16/2016 13:00,2,2.115,ACTIVE,212.16,351.37,60.007,1463418003,"274151322000076","219011344069620",31.51,17.00,0,336.64,382.33,67.5,63.2,0.477,720582.6,720582.6,24566,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418019,515316.00
05/16/2016 13:00,2,2.188,ACTIVE,214.19,359.78,60.049,1463418003,"201051344000868","219011344069620",31.33,9.00,0,321.01,397.66,69.4,65.1,0.566,401101.7,401101.7,30832,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418020,515317.00
05/16/2016 13:00,2,2.090,ACTIVE,211.03,357.08,60.028,1463418003,"274151322000095","219011344069620",31.15,17.00,0,334.54,379.02,65.9,61.7,0.451,713133.3,713133.3,24477,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418021,515318.00
05/16/2016 13:00,2,2.203,ACTIVE,214.19,362.19,60.012,1463418003,"201051344000988","219011344069620",30.89,9.70,0,319.81,396.45,69.0,64.7,0.561,398265.9,398265.9,31129,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418022,515319.00
05/16/2016 13:00,2,2.178,ACTIVE,213.29,357.38,60.007,1463418003,"201051344001025","219011344069620",31.13,11.30,0,319.21,392.55,68.8,64.4,0.557,412118.3,412118.3,35643,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418022,515320.00
05/16/2016 13:00,2,2.166,ACTIVE,214.64,360.69,60.028,1463418003,"201051344000458","219011344069620",31.27,10.30,0,319.81,397.35,68.6,64.3,0.583,409052.0,409052.0,31050,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418023,515321.00
05/16/2016 13:00,2,2.174,ACTIVE,214.87,360.99,60.012,1463418003,"201051344000853","219011344069620",31.33,9.30,0,322.21,395.55,69.0,64.7,0.566,407621.6,407621.6,30649,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418024,515322.00
05/16/2016 13:00,2,2.111,ACTIVE,213.06,358.28,60.012,1463418003,"201051344000685","219011344069620",31.13,11.00,0,333.93,391.34,66.5,62.3,0.575,413879.2,413879.2,35483,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418025,515323.00
05/16/2016 13:00,2,2.070,ACTIVE,213.06,357.38,59.970,1463418003,"201051344000917","219011344069620",31.11,11.30,0,334.54,394.65,65.2,61.1,0.544,410778.2,410778.2,35484,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418026,515324.00
05/16/2016 13:00,2,2.062,ACTIVE,212.83,355.58,60.044,1463418003,"201051344001145","219011344069620",31.11,10.70,0,335.74,391.64,65.0,60.8,0.544,415951.7,415951.7,35336,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418028,515325.00
05/16/2016 13:00,2,2.123,ACTIVE,213.06,357.68,59.996,1463418003,"201051344000651","219011344069620",31.35,10.00,0,318.61,395.85,67.4,63.1,0.544,408163.5,408163.5,35701,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418029,515326.00
05/16/2016 13:00,2,1.945,ACTIVE,210.80,356.48,59.996,1463418003,"274151322000088","219011344069620",30.32,15.50,0,335.14,376.62,59.8,55.7,0.415,654712.3,654712.3,24232,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418030,515327.00
05/16/2016 13:00,2,1.342,ACTIVE,211.70,452.36,59.991,1463418003,"274151322000068","219011344069620",41.67,19.00,0,412.68,478.81,56.4,52.5,0.389,550135.9,550135.9,25727,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418031,515328.00
05/16/2016 13:00,2,2.086,ACTIVE,212.83,357.08,60.002,1463418003,"201051344001135","219011344069620",31.05,10.70,0,318.91,391.34,65.7,61.5,0.539,404289.4,404289.4,35642,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418032,515329.00
05/16/2016 13:00,2,2.117,ACTIVE,213.51,358.88,60.049,1463418003,"201051344000594","219011344069620",31.35,12.70,0,317.10,394.35,67.2,63.0,0.544,412750.2,412750.2,31091,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418033,515330.00
05/16/2016 13:00,2,2.070,ACTIVE,213.06,356.18,59.996,1463418003,"201051344001203","219011344069620",31.17,12.00,0,318.61,394.65,65.3,61.1,0.544,411121.1,411121.1,35668,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418034,515331.00
05/16/2016 13:00,2,1.938,ACTIVE,211.70,357.38,60.007,1463418003,"274151322000054","219011344069620",30.67,15.30,0,334.84,378.12,60.2,56.2,0.411,668830.7,668830.7,24264,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418034,515332.00
05/16/2016 13:00,2,2.080,ACTIVE,214.19,357.98,60.012,1463418003,"201051344000867","219011344069620",31.23,11.00,0,319.51,396.75,65.8,61.6,0.526,400381.0,400381.0,31095,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418035,515333.00
05/16/2016 13:00,2,2.012,ACTIVE,213.06,357.08,59.954,1463418003,"201051344001093","219011344069620",31.57,11.30,0,334.54,394.05,64.3,60.2,0.508,409846.1,409846.1,35533,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418037,515334.00
05/16/2016 13:00,2,2.020,ACTIVE,213.96,358.28,60.007,1463418003,"201051344000900","219011344069620",31.59,8.00,0,336.34,398.56,64.6,60.4,0.539,415960.9,415960.9,30482,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418038,515335.00
05/16/2016 13:00,2,2.047,ACTIVE,214.41,358.28,60.002,1463418003,"201051344000648","219011344069620",31.39,9.30,0,336.64,397.96,65.1,60.9,0.548,408077.5,408077.5,30779,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418038,515336.00
05/16/2016 13:00,2,2.076,ACTIVE,214.19,358.88,59.928,1463418003,"201051344000569","219011344069620",31.13,9.30,0,323.41,397.35,65.4,61.2,0.544,417143.6,417143.6,30411,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418039,515337.00
05/16/2016 13:00,2,2.025,ACTIVE,214.19,359.18,60.049,1463418003,"201051344000983","219011344069620",31.51,9.30,0,319.81,397.66,64.7,60.5,0.548,408581.8,408581.8,30885,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418040,515338.00
05/16/2016 13:00,2,2.041,ACTIVE,214.41,359.48,59.996,1463418003,"201051344001158","219011344069620",31.03,9.70,0,320.11,398.86,64.1,60.0,0.535,403182.1,403182.1,31151,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418041,515339.00
05/16/2016 13:00,2,1.869,ACTIVE,211.25,352.57,59.991,1463418003,"274151322000087","219011344069620",30.45,20.00,0,334.84,376.31,57.7,53.7,0.389,642557.8,642557.8,24346,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418043,515340.00
05/16/2016 13:00,2,2.012,ACTIVE,214.64,357.68,59.981,1463418003,"201051344000576","219011344069620",31.61,9.30,0,320.41,397.35,64.4,60.2,0.521,410116.6,410116.6,30557,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418044,515341.00
05/16/2016 13:15,2,1.607,ACTIVE,213.96,354.37,59.970,1463418903,"201051344000645","219011344069620",31.05,9.70,0,335.44,393.75,50.6,46.9,0.398,409626.9,409626.9,30699,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418905,515342.00
05/16/2016 13:15,2,1.457,ACTIVE,211.48,353.47,59.991,1463418903,"274151322000085","219011344069620",30.28,14.30,0,334.54,373.61,44.6,41.2,0.296,670912.2,670912.2,24268,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418906,515343.00
05/16/2016 13:15,2,1.639,ACTIVE,213.96,356.48,59.996,1463418903,"201051344000633","219011344069620",31.09,10.30,0,336.04,394.35,51.6,47.9,0.424,400737.7,400737.7,31173,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418907,515344.00
05/16/2016 13:15,2,1.658,ACTIVE,213.74,354.07,59.970,1463418903,"201051344000469","219011344069620",31.43,7.30,0,335.44,395.25,52.8,49.1,0.433,401945.3,401945.3,31108,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418908,515345.00
05/16/2016 13:15,2,1.643,ACTIVE,211.70,351.97,60.039,1463418903,"201051344000646","219011344069620",30.85,11.00,0,334.84,389.84,51.4,47.7,0.429,405853.6,405853.6,35665,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418908,515346.00
05/16/2016 13:15,2,1.559,ACTIVE,211.25,343.85,59.991,1463418903,"274151322000052","219011344069620",30.49,16.00,0,333.93,374.21,48.1,44.5,0.327,683052.7,683052.7,24494,0,0,0,L,1151911521,0,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418909,515347.00
05/16/2016 13:15,2,1.680,ACTIVE,212.38,353.47,60.039,1463418903,"201051344000585","219011344069620",31.05,10.70,0,335.14,390.14,52.9,49.1,0.433,412358.2,412358.2,35674,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418910,515348.00
05/16/2016 13:15,2,1.643,ACTIVE,211.70,351.37,59.996,1463418903,"201051344001230","219011344069620",30.95,11.00,0,332.43,385.93,51.5,47.8,0.420,409550.4,409550.4,35470,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418911,515349.00
05/16/2016 13:15,2,1.674,ACTIVE,212.83,354.37,59.996,1463418903,"201051344000582","219011344069620",30.95,9.70,0,334.84,391.64,52.5,48.8,0.415,403017.8,403017.8,35640,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418912,515350.00
05/16/2016 13:15,2,1.719,ACTIVE,211.70,351.67,60.002,1463418903,"201051344000955","219011344069620",31.13,11.00,0,333.03,388.04,54.2,50.4,0.446,415154.2,415154.2,35574,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418913,515351.00
05/16/2016 13:15,2,1.074,ACTIVE,211.25,432.22,59.981,1463418903,"274151322000094","219011344069620",40.10,17.00,0,408.48,476.10,43.6,40.1,0.296,550456.0,550456.0,25520,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418914,515352.00
05/16/2016 13:15,2,1.781,ACTIVE,213.96,355.88,59.991,1463418903,"201051344000579","219011344069620",31.19,11.00,0,336.04,394.35,56.2,52.4,0.464,415934.0,415934.0,11182,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418915,515353.00
05/16/2016 13:15,2,1.760,ACTIVE,211.48,351.97,59.944,1463418903,"201051344000890","219011344069620",31.23,12.30,0,333.63,388.04,55.6,51.8,0.446,412294.1,412294.1,35591,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418916,515354.00
05/16/2016 13:15,2,1.740,ACTIVE,212.16,355.28,59.970,1463418903,"201051344000438","219011344069620",31.71,11.00,0,335.14,389.24,56.0,52.1,0.455,414379.9,414379.9,35597,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418917,515355.00
05/16/2016 13:15,2,1.779,ACTIVE,212.16,354.37,59.959,1463418903,"201051344000417","219011344069620",31.09,12.30,0,334.54,387.44,56.1,52.2,0.464,407061.4,407061.4,35754,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418918,515356.00
05/16/2016 13:15,2,1.633,ACTIVE,211.03,354.67,59.991,1463418903,"274151322000083","219011344069620",30.83,16.30,0,333.93,373.91,51.0,47.3,0.354,676899.0,676899.0,24567,0,0,0,L,1151911521,0,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418919,515357.00
05/16/2016 13:15,2,1.736,ACTIVE,212.16,345.96,59.986,1463418903,"274151322000076","219011344069620",31.37,15.50,0,335.74,377.52,55.2,51.3,0.389,720595.7,720595.7,24567,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418920,515358.00
05/16/2016 13:15,2,1.826,ACTIVE,213.51,355.88,59.996,1463418903,"201051344000868","219011344069620",31.09,8.50,0,335.74,393.45,57.5,53.6,0.464,401115.1,401115.1,30833,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418921,515359.00
05/16/2016 13:15,2,1.750,ACTIVE,211.03,352.87,59.986,1463418903,"274151322000095","219011344069620",30.97,15.80,0,334.24,376.31,54.8,51.0,0.376,713146.1,713146.1,24478,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418922,515360.00
05/16/2016 13:15,2,1.889,ACTIVE,213.96,357.98,60.002,1463418903,"201051344000988","219011344069620",30.71,9.30,0,335.14,394.05,58.7,54.8,0.482,398279.4,398279.4,31130,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418922,515361.00
05/16/2016 13:15,2,1.861,ACTIVE,211.93,353.77,60.007,1463418903,"201051344001025","219011344069620",31.19,10.70,0,333.63,388.94,58.8,54.8,0.473,412131.8,412131.8,35644,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418923,515362.00
05/16/2016 13:15,2,1.861,ACTIVE,213.74,356.78,60.002,1463418903,"201051344000458","219011344069620",31.15,10.00,0,336.94,394.65,58.7,54.8,0.499,409065.5,409065.5,31051,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418924,515363.00
05/16/2016 13:15,2,1.879,ACTIVE,214.64,359.18,59.959,1463418903,"201051344000853","219011344069620",31.37,8.50,0,335.44,392.55,59.7,55.7,0.504,407635.2,407635.2,30650,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418925,515364.00
05/16/2016 13:15,2,1.859,ACTIVE,212.38,355.28,59.991,1463418903,"201051344000685","219011344069620",31.15,10.30,0,335.14,387.14,58.7,54.7,0.499,413892.3,413892.3,35484,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418926,515365.00
05/16/2016 13:15,2,1.834,ACTIVE,212.38,354.97,59.981,1463418903,"201051344000917","219011344069620",31.21,11.00,0,334.84,388.94,58.0,54.0,0.473,410791.1,410791.1,35485,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418927,515366.00
05/16/2016 13:15,2,1.852,ACTIVE,212.16,355.28,59.986,1463418903,"201051344001145","219011344069620",31.07,10.00,0,334.54,387.44,58.3,54.4,0.491,415964.6,415964.6,35337,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418928,515367.00
05/16/2016 13:15,2,1.947,ACTIVE,212.61,356.18,60.034,1463418903,"201051344000651","219011344069620",30.89,9.70,0,336.04,391.64,61.0,56.9,0.491,408177.0,408177.0,35702,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418929,515368.00
05/16/2016 13:15,2,1.717,ACTIVE,211.25,357.38,59.991,1463418903,"274151322000088","219011344069620",30.34,14.70,0,333.63,373.01,52.7,49.0,0.349,654724.0,654724.0,24233,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418930,515369.00
05/16/2016 13:15,2,1.236,ACTIVE,212.38,431.62,59.986,1463418903,"274151322000068","219011344069620",40.53,18.00,0,410.58,477.61,50.0,46.4,0.327,550147.0,550147.0,25728,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418931,515370.00
05/16/2016 13:15,2,1.941,ACTIVE,212.38,354.67,60.018,1463418903,"201051344001135","219011344069620",30.87,10.00,0,335.14,387.74,60.7,56.7,0.499,404302.6,404302.6,35643,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418932,515371.00
05/16/2016 13:15,2,2.002,ACTIVE,213.29,357.08,59.965,1463418903,"201051344000594","219011344069620",31.01,12.00,0,334.24,389.84,62.9,58.8,0.504,412763.8,412763.8,31092,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418933,515372.00
05/16/2016 13:15,2,1.953,ACTIVE,212.38,355.28,59.996,1463418903,"201051344001203","219011344069620",31.13,11.30,0,335.74,390.14,61.6,57.5,0.513,411134.2,411134.2,35669,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418933,515373.00
05/16/2016 13:15,2,1.793,ACTIVE,211.25,348.36,59.975,1463418903,"274151322000054","219011344069620",30.55,14.30,0,334.24,374.21,55.5,51.6,0.376,668842.7,668842.7,24265,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418934,515374.00
05/16/2016 13:15,2,1.977,ACTIVE,214.19,357.68,60.049,1463418903,"201051344000867","219011344069620",31.43,10.30,0,335.44,394.05,62.9,58.8,0.504,400394.3,400394.3,31096,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418935,515375.00
05/16/2016 13:15,2,1.977,ACTIVE,212.38,356.48,59.991,1463418903,"201051344001093","219011344069620",31.39,10.70,0,335.44,388.34,62.9,58.8,0.491,409859.3,409859.3,35534,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418936,515376.00
05/16/2016 13:15,2,1.957,ACTIVE,213.96,357.98,59.986,1463418903,"201051344000900","219011344069620",31.53,8.00,0,336.04,395.25,62.5,58.4,0.517,415974.1,415974.1,30483,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418937,515377.00
05/16/2016 13:15,2,2.029,ACTIVE,214.19,358.28,59.996,1463418903,"201051344000648","219011344069620",30.87,9.00,0,336.04,394.65,63.5,59.3,0.513,408090.8,408090.8,30780,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418938,515378.00
05/16/2016 13:15,2,2.031,ACTIVE,214.19,357.68,60.007,1463418903,"201051344000569","219011344069620",31.41,9.00,0,336.64,394.95,64.6,60.4,0.526,417157.1,417157.1,30412,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418939,515379.00
05/16/2016 13:15,2,2.018,ACTIVE,214.19,359.18,60.007,1463418903,"201051344000983","219011344069620",31.45,9.00,0,337.24,394.65,64.3,60.2,0.539,408595.2,408595.2,30886,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418940,515380.00
05/16/2016 13:15,2,2.055,ACTIVE,214.41,360.69,59.981,1463418903,"201051344001158","219011344069620",31.23,9.00,0,336.04,394.35,65.0,60.8,0.548,403195.4,403195.4,31152,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418941,515381.00
05/16/2016 13:15,2,2.057,ACTIVE,214.64,359.48,59.996,1463418903,"201051344000576","219011344069620",31.41,9.00,0,336.04,393.45,65.4,61.2,0.504,410130.0,410130.0,30558,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418942,515382.00
05/16/2016 13:15,2,1.865,ACTIVE,211.48,356.48,59.986,1463418903,"274151322000087","219011344069620",30.42,18.70,0,333.93,372.41,57.5,53.6,0.389,642569.6,642569.6,24347,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463418943,515383.00
05/16/2016 13:30,2,5.473,ACTIVE,218.71,364.29,59.981,1463419803,"201051344000645","219011344069620",31.29,13.00,0,324.62,425.01,173.3,165.3,0.773,409653.2,409653.2,30700,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419804,515384.00
05/16/2016 13:30,2,4.775,ACTIVE,213.29,349.86,60.018,1463419803,"274151322000085","219011344069620",29.80,18.30,0,334.54,400.06,144.0,137.1,0.552,670935.3,670935.3,24269,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419805,515385.00
05/16/2016 13:30,2,5.588,ACTIVE,217.80,364.59,59.975,1463419803,"201051344000633","219011344069620",30.81,13.00,0,323.11,427.41,174.4,166.5,0.818,400764.0,400764.0,31174,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419806,515386.00
05/16/2016 13:30,2,5.781,ACTIVE,219.16,367.60,59.970,1463419803,"201051344000469","219011344069620",30.99,10.30,0,322.51,426.81,181.5,173.3,0.844,401971.9,401971.9,31109,0,0,0,L,1122011218,0,124.04,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419807,515387.00
05/16/2016 13:30,2,5.496,ACTIVE,216.00,361.59,59.970,1463419803,"201051344000646","219011344069620",31.07,14.30,0,319.21,425.31,173.1,165.1,0.813,405879.4,405879.4,35666,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419808,515388.00
05/16/2016 13:30,2,5.148,ACTIVE,213.51,368.20,59.970,1463419803,"274151322000052","219011344069620",30.49,21.30,0,333.63,402.16,158.8,151.4,0.623,683076.8,683076.8,24495,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419808,515389.00
05/16/2016 13:30,2,5.980,ACTIVE,217.35,363.69,59.970,1463419803,"201051344000585","219011344069620",30.99,14.00,0,317.10,428.31,187.9,179.4,0.866,412384.6,412384.6,35675,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419810,515390.00
05/16/2016 13:30,2,5.941,ACTIVE,216.45,361.89,59.944,1463419803,"201051344001230","219011344069620",31.19,14.30,0,323.72,422.60,187.8,179.3,0.862,409576.0,409576.0,35471,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419811,515391.00
05/16/2016 13:30,2,6.453,ACTIVE,218.03,365.80,59.970,1463419803,"201051344000582","219011344069620",30.47,12.70,0,318.61,427.71,199.2,190.3,0.897,403043.7,403043.7,35641,0,0,0,L,1122011218,0,124.94,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419812,515392.00
05/16/2016 13:30,2,6.602,ACTIVE,216.90,365.49,59.975,1463419803,"201051344000955","219011344069620",31.45,14.70,0,319.81,425.61,210.2,200.9,1.003,415180.5,415180.5,35575,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419812,515393.00
05/16/2016 13:30,2,0.273,ALERT,213.96,502.86,59.965,1463419803,"274151322000094","219011344069620",48.52,18.30,0,302.37,519.69,13.5,11.1,0.075,550471.7,550471.7,25521,0,0,0,L,1151911521,0,122.46,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419814,515394.00
05/16/2016 13:30,2,7.275,ACTIVE,221.19,370.60,59.970,1463419803,"201051344000579","219011344069620",30.67,14.30,0,323.72,426.21,225.8,216.0,1.043,415960.9,415960.9,11183,0,0,0,L,1122011218,0,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419816,515395.00
05/16/2016 13:30,2,7.445,ACTIVE,217.13,369.70,59.986,1463419803,"201051344000890","219011344069620",30.51,15.50,0,319.81,423.20,229.9,220.0,1.034,412320.6,412320.6,35592,0,0,0,L,1122011218,0,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419817,515396.00
05/16/2016 13:30,2,7.301,ACTIVE,218.03,367.60,59.938,1463419803,"201051344000438","219011344069620",30.99,14.30,0,318.61,427.41,229.1,219.2,1.047,414406.5,414406.5,35598,0,0,0,L,1122011218,0,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419817,515397.00
05/16/2016 13:30,2,7.400,ACTIVE,217.80,368.80,60.018,1463419803,"201051344000417","219011344069620",30.79,15.50,0,318.00,422.30,230.6,220.6,1.078,407087.7,407087.7,35755,0,0,0,L,1122011218,0,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419818,515398.00
05/16/2016 13:30,2,6.645,ACTIVE,213.96,375.71,59.975,1463419803,"274151322000083","219011344069620",30.34,22.00,0,333.03,401.56,204.3,195.2,0.813,676923.3,676923.3,24568,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419819,515399.00
05/16/2016 13:30,2,7.004,ACTIVE,215.09,358.88,59.959,1463419803,"274151322000076","219011344069620",30.87,20.30,0,330.63,405.17,218.7,209.2,0.853,720622.0,720622.0,24568,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419820,515400.00
05/16/2016 13:30,2,6.389,ACTIVE,218.71,367.00,59.970,1463419803,"201051344000868","219011344069620",30.85,11.70,0,321.31,427.71,199.5,190.7,0.902,401142.2,401142.2,30834,0,0,0,L,1122011218,0,124.27,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419821,515401.00
05/16/2016 13:30,2,6.635,ACTIVE,213.96,360.38,59.975,1463419803,"274151322000095","219011344069620",30.85,21.80,0,330.93,405.17,207.2,198.1,0.778,713172.2,713172.2,24479,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419822,515402.00
05/16/2016 13:30,2,6.396,ACTIVE,219.61,367.60,59.959,1463419803,"201051344000988","219011344069620",30.87,13.00,0,320.71,426.81,199.8,191.0,0.879,398306.7,398306.7,31131,0,0,0,L,1122011218,0,124.49,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419823,515403.00
05/16/2016 13:30,2,6.477,ACTIVE,217.80,364.59,59.986,1463419803,"201051344001025","219011344069620",31.11,13.70,0,318.91,428.61,203.9,194.8,0.919,412158.9,412158.9,35645,0,0,0,L,1122011218,0,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419824,515404.00
05/16/2016 13:30,2,6.094,ACTIVE,219.61,366.70,59.970,1463419803,"201051344000458","219011344069620",31.03,14.00,0,320.41,426.51,191.6,183.0,0.906,409092.6,409092.6,31052,0,0,0,L,1122011218,0,124.72,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419825,515405.00
05/16/2016 13:30,2,6.023,ACTIVE,219.84,368.20,59.970,1463419803,"201051344000853","219011344069620",30.99,12.00,0,324.02,429.82,188.9,180.4,0.879,407662.6,407662.6,30651,0,0,0,L,1122011218,0,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419826,515406.00
05/16/2016 13:30,2,6.562,ACTIVE,216.67,365.80,59.970,1463419803,"201051344000685","219011344069620",30.53,13.70,0,318.61,423.81,203.0,194.0,0.968,413919.1,413919.1,35485,0,0,0,L,1122011218,0,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419827,515407.00
05/16/2016 13:30,2,6.146,ACTIVE,217.58,364.29,59.975,1463419803,"201051344000917","219011344069620",30.77,14.00,0,320.11,426.81,191.4,182.8,0.888,410817.5,410817.5,35486,0,0,0,L,1122011218,0,124.49,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419827,515408.00
05/16/2016 13:30,2,6.057,ACTIVE,216.45,362.49,59.949,1463419803,"201051344001145","219011344069620",30.97,13.70,0,320.11,423.81,190.0,181.5,0.871,415990.9,415990.9,35338,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419828,515409.00
05/16/2016 13:30,2,6.039,ACTIVE,217.80,365.80,59.959,1463419803,"201051344000651","219011344069620",30.95,12.70,0,321.91,427.11,189.1,180.6,0.853,408204.2,408204.2,35703,0,0,0,L,1122011218,0,124.94,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419829,515410.00
05/16/2016 13:30,2,5.635,ACTIVE,213.51,352.57,59.938,1463419803,"274151322000088","219011344069620",29.86,19.50,0,333.03,400.36,170.3,162.4,0.636,654747.9,654747.9,24234,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419830,515411.00
05/16/2016 13:30,2,3.676,ALERT,214.19,457.47,59.959,1463419803,"274151322000068","219011344069620",42.14,22.50,0,384.43,520.59,157.2,149.8,0.601,550167.0,550167.0,25729,0,0,0,L,1151911521,0,122.91,123.59,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419832,515412.00
05/16/2016 13:30,2,5.623,ACTIVE,216.90,362.79,59.991,1463419803,"201051344001135","219011344069620",30.85,13.70,0,318.91,424.11,175.7,167.6,0.809,404329.5,404329.5,35644,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419833,515413.00
05/16/2016 13:30,2,5.482,ACTIVE,216.90,362.19,59.970,1463419803,"201051344000594","219011344069620",30.73,15.50,0,318.61,428.31,170.6,162.8,0.778,412791.4,412791.4,31093,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419834,515414.00
05/16/2016 13:30,2,5.377,ACTIVE,217.13,362.19,59.954,1463419803,"201051344001203","219011344069620",31.17,14.70,0,317.40,426.81,169.7,161.9,0.773,411161.4,411161.4,35670,0,0,0,L,1122011218,0,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419835,515415.00
05/16/2016 13:30,2,5.170,ACTIVE,213.51,363.69,59.991,1463419803,"274151322000054","219011344069620",30.04,19.80,0,332.43,402.46,157.1,149.7,0.601,668867.2,668867.2,24266,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419836,515416.00
05/16/2016 13:30,2,5.002,ACTIVE,217.35,360.38,60.007,1463419803,"201051344000867","219011344069620",30.97,13.70,0,321.61,426.21,156.8,149.4,0.707,400421.8,400421.8,31097,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419837,515417.00
05/16/2016 13:30,2,4.877,ACTIVE,216.22,359.48,59.975,1463419803,"201051344001093","219011344069620",31.31,14.00,0,317.70,426.51,154.6,147.3,0.694,409886.2,409886.2,35535,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419838,515418.00
05/16/2016 13:30,2,4.740,ACTIVE,217.58,360.99,59.970,1463419803,"201051344000900","219011344069620",31.19,11.70,0,318.91,427.11,149.7,142.6,0.681,416001.5,416001.5,30484,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419839,515419.00
05/16/2016 13:30,2,4.742,ACTIVE,217.58,359.78,59.954,1463419803,"201051344000648","219011344069620",30.59,12.30,0,319.81,425.31,147.0,139.9,0.667,408118.1,408118.1,30781,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419839,515420.00
05/16/2016 13:30,2,4.564,ACTIVE,217.58,360.69,59.949,1463419803,"201051344000569","219011344069620",31.13,13.00,0,320.41,426.51,143.8,136.9,0.667,417184.7,417184.7,30413,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419840,515421.00
05/16/2016 13:30,2,4.484,ACTIVE,217.80,359.48,59.970,1463419803,"201051344000983","219011344069620",31.07,12.00,0,320.11,427.11,141.1,134.3,0.663,408622.7,408622.7,30887,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419841,515422.00
05/16/2016 13:30,2,4.434,ACTIVE,217.80,359.78,59.975,1463419803,"201051344001158","219011344069620",30.93,12.70,0,322.21,426.81,138.8,132.1,0.650,403222.9,403222.9,31153,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419842,515423.00
