ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 13:30,2,4.338,ACTIVE,217.35,359.18,59.991,1463419803,"201051344000576","219011344069620",31.13,11.70,0,321.31,425.91,136.8,130.1,0.619,410157.6,410157.6,30559,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419843,515424.00
05/16/2016 13:30,2,4.145,ACTIVE,213.06,361.29,59.933,1463419803,"274151322000087","219011344069620",29.74,24.00,0,333.33,399.46,124.8,118.5,0.455,642593.9,642593.9,24348,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463419844,515425.00
05/16/2016 13:45,2,4.094,ALERT,218.48,360.99,59.991,1463420703,"201051344000645","219011344069620",30.65,15.00,0,305.38,525.10,127.1,120.7,0.566,409689.8,409689.8,30701,0,0,0,L,1122011218,0,124.72,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420705,515426.00
05/16/2016 13:45,2,3.760,ACTIVE,214.41,358.88,59.991,1463420703,"274151322000085","219011344069620",29.04,21.00,0,330.33,406.97,110.6,104.8,0.420,670968.0,670968.0,24270,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420706,515427.00
05/16/2016 13:45,2,4.170,ALERT,218.03,360.38,59.991,1463420703,"201051344000633","219011344069620",30.77,15.50,0,303.28,522.39,129.9,123.5,0.614,400800.3,400800.3,31175,0,0,0,L,1122011218,0,124.49,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420708,515428.00
05/16/2016 13:45,2,4.309,ALERT,218.93,363.39,59.996,1463420703,"201051344000469","219011344069620",30.91,13.00,0,312.89,520.29,134.9,128.3,0.636,402009.0,402009.0,31110,0,0,0,L,1122011218,0,124.27,125.17,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420710,515429.00
05/16/2016 13:45,2,4.285,ALERT,216.45,357.98,59.981,1463420703,"201051344000646","219011344069620",30.18,16.70,0,306.88,527.80,131.0,124.5,0.619,405915.2,405915.2,35667,0,0,0,L,1122011218,0,124.49,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420711,515430.00
05/16/2016 13:45,2,4.123,ALERT,214.41,353.77,59.986,1463420703,"274151322000052","219011344069620",29.76,24.50,0,304.18,520.59,124.2,118.0,0.482,683110.7,683110.7,24496,0,0,0,L,1151911521,0,122.46,123.81,0400,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420713,515431.00
05/16/2016 13:45,2,4.652,ALERT,217.35,358.28,59.981,1463420703,"201051344000585","219011344069620",30.53,16.70,0,306.58,524.50,144.0,137.0,0.667,412421.3,412421.3,35676,0,0,0,L,1122011218,0,123.81,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420715,515432.00
05/16/2016 13:45,2,4.703,ACTIVE,216.22,357.38,59.975,1463420703,"201051344001230","219011344069620",30.45,17.50,0,333.93,442.14,145.1,138.2,0.672,409611.9,409611.9,35472,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420716,515433.00
05/16/2016 13:45,2,4.895,ALERT,217.80,361.29,59.986,1463420703,"201051344000582","219011344069620",30.49,15.50,0,307.48,521.49,151.1,143.9,0.676,403079.3,403079.3,35642,0,0,0,L,1122011218,0,124.49,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420718,515434.00
05/16/2016 13:45,2,4.545,ALERT,215.77,356.78,59.981,1463420703,"201051344000955","219011344069620",29.94,16.70,0,306.88,529.01,137.8,131.0,0.645,415216.5,415216.5,35576,0,0,0,L,1122011218,0,123.36,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420720,515435.00
05/16/2016 13:45,2,2.711,ALERT,214.19,438.23,59.986,1463420703,"274151322000094","219011344069620",40.85,21.50,0,303.88,523.29,112.1,106.3,0.433,550481.9,550481.9,25523,0,0,0,L,1151911521,0,122.46,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420722,515436.00
05/16/2016 13:45,2,4.137,ALERT,218.03,359.18,59.991,1463420703,"201051344000579","219011344069620",30.81,17.50,0,305.98,531.11,129.0,122.6,0.605,415997.3,415997.3,11184,0,0,0,L,1122011218,0,124.04,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420723,515437.00
05/16/2016 13:45,2,4.080,ALERT,215.09,354.97,59.981,1463420703,"201051344000890","219011344069620",30.32,18.30,0,307.78,523.29,125.4,119.1,0.561,412356.9,412356.9,35593,0,0,0,L,1122011218,0,123.81,122.23,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420725,515438.00
05/16/2016 13:45,2,4.039,ALERT,215.77,355.88,59.986,1463420703,"201051344000438","219011344069620",30.10,17.00,0,307.18,525.10,123.1,116.9,0.570,414442.5,414442.5,35599,0,0,0,L,1122011218,0,124.04,122.91,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420727,515439.00
05/16/2016 13:45,2,3.893,ALERT,215.32,354.07,59.991,1463420703,"201051344000417","219011344069620",30.30,18.30,0,305.98,518.18,119.5,113.4,0.566,407123.6,407123.6,35756,0,0,0,L,1122011218,0,123.36,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420729,515440.00
05/16/2016 13:45,2,3.709,ALERT,213.74,360.69,59.975,1463420703,"274151322000083","219011344069620",29.94,24.30,0,302.37,532.61,112.5,106.6,0.438,676957.0,676957.0,24569,0,0,0,L,1151911521,0,122.68,123.36,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420731,515441.00
05/16/2016 13:45,2,3.914,ALERT,214.64,352.27,59.996,1463420703,"274151322000076","219011344069620",30.36,24.00,0,302.07,531.71,120.3,114.2,0.473,720657.5,720657.5,24569,0,0,0,L,1151911521,0,123.36,123.59,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420732,515442.00
05/16/2016 13:45,2,3.912,ALERT,216.45,357.38,59.991,1463420703,"201051344000868","219011344069620",30.47,13.70,0,305.98,520.89,120.7,114.6,0.557,401178.6,401178.6,30835,0,0,0,L,1122011218,0,123.36,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420734,515443.00
05/16/2016 13:45,2,3.857,ALERT,213.96,349.56,59.991,1463420703,"274151322000095","219011344069620",30.30,23.80,0,302.98,524.50,118.3,112.3,0.446,713207.8,713207.8,24480,0,0,0,L,1151911521,0,123.36,123.14,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420736,515444.00
05/16/2016 13:45,2,3.926,ALERT,217.35,358.88,59.981,1463420703,"201051344000988","219011344069620",30.42,15.30,0,302.98,525.70,121.0,114.8,0.557,398343.3,398343.3,31132,0,0,0,L,1122011218,0,123.81,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420738,515445.00
05/16/2016 13:45,2,3.891,ALERT,216.00,354.67,59.996,1463420703,"201051344001025","219011344069620",30.51,17.00,0,306.58,521.79,120.2,114.1,0.544,412195.2,412195.2,35646,0,0,0,L,1122011218,0,123.36,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420740,515446.00
05/16/2016 13:45,2,3.836,ALERT,217.35,356.78,59.986,1463420703,"201051344000458","219011344069620",30.87,16.00,0,305.68,521.49,120.0,113.9,0.575,409128.6,409128.6,31053,0,0,0,L,1122011218,0,124.04,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420742,515447.00
05/16/2016 13:45,2,3.857,ALERT,218.03,359.18,59.991,1463420703,"201051344000853","219011344069620",30.89,14.30,0,305.38,524.20,120.7,114.6,0.561,407699.4,407699.4,30652,0,0,0,L,1122011218,0,124.49,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420743,515448.00
05/16/2016 13:45,2,3.818,ALERT,215.77,355.58,59.986,1463420703,"201051344000685","219011344069620",30.36,16.30,0,306.58,517.58,117.3,111.3,0.566,413955.3,413955.3,35486,0,0,0,L,1122011218,0,124.04,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420745,515449.00
05/16/2016 13:45,2,3.684,ALERT,216.45,354.37,59.996,1463420703,"201051344000917","219011344069620",30.59,17.30,0,305.68,525.10,114.0,108.1,0.530,410853.2,410853.2,35487,0,0,0,L,1122011218,0,123.59,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420747,515450.00
05/16/2016 13:45,2,3.701,ALERT,215.77,354.67,59.975,1463420703,"201051344001145","219011344069620",30.10,16.00,0,306.58,522.99,112.9,107.0,0.526,416026.6,416026.6,35339,0,0,0,L,1122011218,0,123.59,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420749,515451.00
05/16/2016 13:45,2,3.756,ALERT,216.22,354.97,59.996,1463420703,"201051344000651","219011344069620",30.34,15.80,0,306.58,532.01,115.4,109.4,0.530,408240.7,408240.7,35704,0,0,0,L,1122011218,0,124.04,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420751,515452.00
05/16/2016 13:45,2,3.479,ALERT,213.51,353.17,59.991,1463420703,"274151322000088","219011344069620",28.71,21.80,0,301.77,533.21,101.1,95.6,0.376,654780.2,654780.2,24235,0,0,0,L,1151911521,0,122.91,123.14,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420753,515453.00
05/16/2016 13:45,2,0.262,ALERT,214.64,484.52,59.981,1463420703,"274151322000068","219011344069620",46.50,21.50,0,304.48,524.50,12.2,9.9,0.057,550180.7,550180.7,25731,0,0,0,L,1151911521,0,122.91,123.59,0400,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420754,515454.00
05/16/2016 13:45,2,3.443,ALERT,215.32,351.67,59.986,1463420703,"201051344001135","219011344069620",30.18,15.50,0,308.69,519.39,105.2,99.7,0.486,404365.6,404365.6,35645,0,0,0,L,1122011218,0,123.59,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420756,515455.00
05/16/2016 13:45,2,3.373,ALERT,215.77,354.07,59.986,1463420703,"201051344000594","219011344069620",30.59,17.80,0,305.08,527.20,104.5,98.9,0.473,412828.1,412828.1,31094,0,0,0,L,1122011218,0,123.14,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420758,515456.00
05/16/2016 13:45,2,3.312,ALERT,215.32,351.97,59.981,1463420703,"201051344001203","219011344069620",30.12,17.50,0,306.88,519.09,101.1,95.6,0.477,411197.7,411197.7,35671,0,0,0,L,1122011218,0,124.04,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420760,515457.00
05/16/2016 13:45,2,3.068,ALERT,213.74,348.06,59.986,1463420703,"274151322000054","219011344069620",28.98,22.30,0,302.37,524.80,90.0,85.0,0.345,668900.3,668900.3,24267,0,0,0,L,1151911521,0,122.91,122.91,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420762,515458.00
05/16/2016 13:45,2,3.209,ALERT,216.00,353.17,60.002,1463420703,"201051344000867","219011344069620",30.51,15.50,0,308.69,520.89,99.1,93.7,0.455,400458.5,400458.5,31098,0,0,0,L,1122011218,0,123.59,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420763,515459.00
05/16/2016 13:45,2,3.047,ALERT,215.77,351.97,59.991,1463420703,"201051344001093","219011344069620",30.85,17.00,0,306.88,528.10,95.2,90.0,0.429,409922.0,409922.0,35536,0,0,0,L,1122011218,0,123.36,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420765,515460.00
05/16/2016 13:45,2,3.211,ALERT,216.22,355.58,59.991,1463420703,"201051344000900","219011344069620",30.69,13.30,0,305.08,519.99,99.8,94.4,0.446,416038.3,416038.3,30485,0,0,0,L,1122011218,0,123.59,123.36,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420767,515461.00
05/16/2016 13:45,2,3.254,ALERT,216.45,354.37,59.986,1463420703,"201051344000648","219011344069620",30.34,13.70,0,304.78,519.99,100.0,94.6,0.464,408154.4,408154.4,30782,0,0,0,L,1122011218,0,123.14,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420769,515462.00
05/16/2016 13:45,2,3.357,ALERT,216.45,354.37,59.991,1463420703,"201051344000569","219011344069620",30.73,15.30,0,305.98,519.39,104.5,99.0,0.473,417221.8,417221.8,30414,0,0,0,L,1122011218,0,123.14,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420771,515463.00
05/16/2016 13:45,2,3.447,ALERT,216.90,355.58,59.986,1463420703,"201051344000983","219011344069620",30.99,14.70,0,305.68,526.60,108.2,102.5,0.504,408659.7,408659.7,30888,0,0,0,L,1122011218,0,123.81,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420773,515464.00
05/16/2016 13:45,2,3.674,ALERT,217.13,356.18,59.981,1463420703,"201051344001158","219011344069620",29.94,15.00,0,304.78,518.79,111.5,105.7,0.530,403259.3,403259.3,31154,0,0,0,L,1122011218,0,123.81,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420774,515465.00
05/16/2016 13:45,2,3.924,ALERT,217.58,358.28,60.007,1463420703,"201051344000576","219011344069620",31.33,13.70,0,305.38,519.99,124.6,118.3,0.575,410194.7,410194.7,30560,0,0,0,L,1122011218,0,124.04,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420776,515466.00
05/16/2016 13:45,2,3.707,ALERT,214.19,360.99,59.981,1463420703,"274151322000087","219011344069620",29.24,28.00,0,301.17,521.79,109.8,104.1,0.398,642626.2,642626.2,24349,0,0,0,L,1151911521,0,123.14,123.59,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463420778,515467.00
05/16/2016 14:00,2,6.598,ALERT,220.52,367.90,59.981,1463421603,"201051344000645","219011344069620",30.93,14.30,0,303.58,527.50,206.5,197.4,0.902,409722.7,409722.7,30703,0,0,0,L,1122011218,0,125.62,125.40,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421605,515468.00
05/16/2016 14:00,2,5.752,ALERT,214.87,372.41,59.970,1463421603,"274151322000085","219011344069620",28.90,22.50,0,303.58,527.20,168.3,160.5,0.641,670996.5,670996.5,24271,0,0,0,L,1151911521,0,123.81,123.59,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421607,515469.00
05/16/2016 14:00,2,5.850,ALERT,218.93,366.70,59.986,1463421603,"201051344000633","219011344069620",30.81,16.30,0,301.77,522.99,182.7,174.4,0.857,400832.5,400832.5,31177,0,0,0,L,1122011218,0,124.94,124.72,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421609,515470.00
05/16/2016 14:00,2,5.600,ALERT,220.06,366.10,59.975,1463421603,"201051344000469","219011344069620",31.21,13.30,0,302.98,525.10,176.9,168.9,0.826,402041.7,402041.7,31112,0,0,0,L,1122011218,0,124.72,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421611,515471.00
05/16/2016 14:00,2,5.465,ALERT,217.13,362.49,59.986,1463421603,"201051344000646","219011344069620",30.49,18.00,0,303.58,531.71,168.7,160.9,0.787,405946.7,405946.7,35669,0,0,0,L,1122011218,0,124.49,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421613,515472.00
05/16/2016 14:00,2,5.104,ALERT,214.41,351.07,59.975,1463421603,"274151322000052","219011344069620",30.04,25.00,0,303.58,531.71,155.2,147.8,0.610,683140.4,683140.4,24498,0,0,0,L,1151911521,0,122.68,123.81,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421615,515473.00
05/16/2016 14:00,2,5.455,ALERT,217.80,363.09,59.981,1463421603,"201051344000585","219011344069620",30.53,18.00,0,303.88,525.40,168.5,160.7,0.800,412453.2,412453.2,35678,0,0,0,L,1122011218,0,124.27,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421617,515474.00
05/16/2016 14:00,2,5.537,ALERT,216.90,361.59,59.981,1463421603,"201051344001230","219011344069620",30.53,18.30,0,304.18,525.70,171.2,163.3,0.791,409643.5,409643.5,35473,0,0,0,L,1122011218,0,124.49,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421618,515475.00
05/16/2016 14:00,2,5.693,ALERT,218.48,363.99,59.970,1463421603,"201051344000582","219011344069620",30.65,16.30,0,304.78,522.69,176.6,168.5,0.791,403111.2,403111.2,35644,0,0,0,L,1122011218,0,124.94,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421620,515476.00
05/16/2016 14:00,2,6.188,ALERT,217.35,363.39,59.986,1463421603,"201051344000955","219011344069620",30.51,18.70,0,304.78,531.41,191.4,182.8,0.884,415248.6,415248.6,35578,0,0,0,L,1122011218,0,124.27,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421622,515477.00
05/16/2016 14:00,2,0.266,ALERT,214.87,498.95,59.975,1463421603,"274151322000094","219011344069620",48.01,20.70,0,303.28,534.11,12.8,10.4,0.071,550488.1,550488.1,25525,0,0,0,L,1151911521,0,122.91,124.27,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421624,515478.00
05/16/2016 14:00,2,6.547,ALERT,220.74,373.61,59.959,1463421603,"201051344000579","219011344069620",30.99,17.50,0,304.48,529.01,205.4,196.3,0.955,416030.1,416030.1,11186,0,0,0,L,1122011218,0,125.62,125.17,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421626,515479.00
05/16/2016 14:00,2,6.590,ALERT,217.58,364.29,59.949,1463421603,"201051344000890","219011344069620",30.55,19.50,0,304.48,527.20,204.0,194.9,0.928,412389.3,412389.3,35595,0,0,0,L,1122011218,0,124.94,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421627,515480.00
05/16/2016 14:00,2,6.631,ALERT,218.48,364.89,59.970,1463421603,"201051344000438","219011344069620",30.53,18.30,0,304.48,524.80,204.9,195.9,0.937,414474.5,414474.5,35601,0,0,0,L,1122011218,0,125.40,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421629,515481.00
05/16/2016 14:00,2,6.277,ALERT,218.03,365.49,59.970,1463421603,"201051344000417","219011344069620",30.63,20.00,0,303.28,518.18,194.6,185.9,0.915,407156.0,407156.0,35758,0,0,0,L,1122011218,0,124.49,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421631,515482.00
05/16/2016 14:00,2,5.764,ALERT,214.64,372.41,59.970,1463421603,"274151322000083","219011344069620",30.08,25.80,0,304.48,531.11,175.5,167.4,0.685,676987.5,676987.5,24571,0,0,0,L,1151911521,0,123.14,123.81,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421633,515483.00
05/16/2016 14:00,2,6.066,ALERT,215.77,370.60,59.959,1463421603,"274151322000076","219011344069620",30.59,26.00,0,304.48,521.49,188.0,179.5,0.738,720690.5,720690.5,24571,0,0,0,L,1151911521,0,123.59,124.27,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421634,515484.00
05/16/2016 14:00,2,6.613,ALERT,219.39,369.70,59.970,1463421603,"201051344000868","219011344069620",30.99,13.30,0,304.18,520.89,207.4,198.3,0.932,401211.3,401211.3,30837,0,0,0,L,1122011218,0,124.72,125.17,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421636,515485.00
05/16/2016 14:00,2,7.268,ALERT,215.54,370.90,59.949,1463421603,"274151322000095","219011344069620",30.59,25.30,0,304.78,526.00,225.2,215.4,0.818,713239.7,713239.7,24482,0,0,0,L,1151911521,0,124.04,124.04,0400,17,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421638,515486.00
05/16/2016 14:00,2,7.875,ALERT,222.55,376.92,59.981,1463421603,"201051344000988","219011344069620",31.91,15.30,0,303.28,525.10,254.0,243.3,1.145,398376.6,398376.6,31134,0,0,0,L,1122011218,0,126.07,126.53,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421640,515487.00
05/16/2016 14:00,2,7.957,ALERT,220.06,369.40,59.965,1463421603,"201051344001025","219011344069620",32.42,18.30,0,303.58,522.39,259.8,248.8,1.127,412228.4,412228.4,35648,0,0,0,L,1122011218,0,125.62,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421642,515488.00
05/16/2016 14:00,2,6.732,ALERT,222.32,396.15,59.944,1463421603,"201051344000458","219011344069620",35.25,16.00,0,303.88,524.20,241.4,231.0,1.100,409161.8,409161.8,31055,0,0,0,L,1122011218,0,126.30,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421644,515489.00
05/16/2016 14:00,2,6.568,ALERT,222.55,394.65,59.981,1463421603,"201051344000853","219011344069620",35.60,15.50,0,303.58,525.40,236.4,226.3,1.100,407732.9,407732.9,30654,0,0,0,L,1122011218,0,126.53,126.30,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421646,515490.00
05/16/2016 14:00,2,6.496,ALERT,218.48,394.65,59.981,1463421603,"201051344000685","219011344069620",35.25,17.30,0,304.18,519.39,233.0,222.9,1.100,413987.7,413987.7,35488,0,0,0,L,1122011218,0,125.62,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421648,515491.00
05/16/2016 14:00,2,6.938,ALERT,220.29,386.83,59.981,1463421603,"201051344000917","219011344069620",34.61,17.50,0,302.98,524.50,242.5,232.1,1.065,410885.7,410885.7,35489,0,0,0,L,1122011218,0,125.85,125.17,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421649,515492.00
05/16/2016 14:00,2,6.762,ALERT,218.71,382.63,60.012,1463421603,"201051344001145","219011344069620",34.19,16.30,0,304.48,526.30,233.7,223.7,1.087,416059.3,416059.3,35341,0,0,0,L,1122011218,0,125.17,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421651,515493.00
05/16/2016 14:00,2,7.025,ALERT,220.06,368.80,59.986,1463421603,"201051344000651","219011344069620",32.46,17.50,0,303.58,530.21,230.5,220.5,1.030,408273.9,408273.9,35706,0,0,0,L,1122011218,0,126.30,124.72,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421653,515494.00
05/16/2016 14:00,2,6.336,ALERT,215.09,366.70,59.975,1463421603,"274151322000088","219011344069620",29.34,24.00,0,303.58,528.40,188.5,180.0,0.703,654810.1,654810.1,24237,0,0,0,L,1151911521,0,124.04,123.81,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421655,515495.00
05/16/2016 14:00,2,0.268,ALERT,216.00,495.34,59.991,1463421603,"274151322000068","219011344069620",47.63,21.80,0,304.18,526.60,13.4,11.0,0.053,550183.8,550183.8,25733,0,0,0,L,1151911521,0,123.81,124.27,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421657,515496.00
05/16/2016 14:00,2,6.100,ALERT,218.48,364.29,59.986,1463421603,"201051344001135","219011344069620",30.57,18.30,0,304.18,518.18,188.8,180.3,0.857,404398.7,404398.7,35647,0,0,0,L,1122011218,0,124.94,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421658,515497.00
05/16/2016 14:00,2,8.105,ALERT,219.61,370.90,59.991,1463421603,"201051344000594","219011344069620",27.97,19.80,0,303.28,527.20,229.9,220.0,1.065,412862.2,412862.2,31096,0,0,0,L,1122011218,0,124.94,124.72,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421660,515498.00
05/16/2016 14:00,2,7.223,ACTIVE,219.16,369.10,59.996,1463421603,"201051344001203","219011344069620",30.67,18.70,0,319.51,444.54,224.2,214.5,1.056,411232.1,411232.1,35673,0,0,0,L,1122011218,0,125.85,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421661,515499.00
05/16/2016 14:00,2,6.273,ALERT,215.32,352.57,59.959,1463421603,"274151322000054","219011344069620",29.00,24.00,0,303.88,531.71,184.0,175.7,0.694,668930.4,668930.4,24269,0,0,0,L,1151911521,0,123.81,124.04,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421663,515500.00
05/16/2016 14:00,2,7.197,ALERT,220.29,370.60,59.991,1463421603,"201051344000867","219011344069620",31.51,16.70,0,303.28,523.59,229.4,219.5,1.052,400492.1,400492.1,31100,0,0,0,L,1122011218,0,125.62,125.17,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421665,515501.00
05/16/2016 14:00,2,7.070,ALERT,219.16,370.00,59.996,1463421603,"201051344001093","219011344069620",30.77,17.50,0,304.18,525.70,220.3,210.7,1.003,409954.7,409954.7,35538,0,0,0,L,1122011218,0,125.40,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421667,515502.00
05/16/2016 14:00,2,7.396,ALERT,221.19,382.03,59.991,1463421603,"201051344000900","219011344069620",33.89,14.00,0,303.28,519.39,253.7,242.9,1.153,416072.9,416072.9,30487,0,0,0,L,1122011218,0,125.85,125.62,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421668,515503.00
05/16/2016 14:00,2,7.428,ALERT,221.64,380.22,59.991,1463421603,"201051344000648","219011344069620",33.46,14.30,0,302.98,523.29,251.3,240.6,1.105,408188.4,408188.4,30784,0,0,0,L,1122011218,0,125.62,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421670,515504.00
05/16/2016 14:00,2,7.561,ALERT,222.10,378.42,59.970,1463421603,"201051344000569","219011344069620",33.24,15.50,0,304.18,521.19,254.0,243.3,1.153,417256.4,417256.4,30416,0,0,0,L,1122011218,0,125.62,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421672,515505.00
05/16/2016 14:00,2,7.619,ALERT,221.64,374.51,59.970,1463421603,"201051344000983","219011344069620",32.01,15.80,0,303.88,527.50,246.8,236.3,1.136,408694.2,408694.2,30890,0,0,0,L,1122011218,0,125.85,125.62,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421674,515506.00
05/16/2016 14:00,2,0.057,ALERT,220.29,499.85,59.996,1463421603,"201051344001158","219011344069620",37.91,16.00,0,303.28,518.79,2.2,0.2,0.000,403292.9,403292.9,31156,0,0,0,L,1122011218,0,124.94,125.17,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421676,515507.00
05/16/2016 14:00,2,6.852,ALERT,220.29,389.54,59.954,1463421603,"201051344000576","219011344069620",34.77,14.00,0,303.88,519.99,241.5,231.1,1.087,410229.6,410229.6,30562,0,0,0,L,1122011218,0,125.17,125.17,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421678,515508.00
05/16/2016 14:00,2,7.721,ALERT,215.54,383.53,59.996,1463421603,"274151322000087","219011344069620",26.10,31.80,0,302.68,520.89,204.0,195.0,0.787,642655.7,642655.7,24351,0,0,0,L,1151911521,0,123.59,124.04,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463421680,515509.00
05/16/2016 14:15,2,7.186,ALERT,221.64,385.03,59.954,1463422503,"201051344000645","219011344069620",34.21,16.00,0,306.58,528.40,248.2,237.7,1.065,409755.3,409755.3,30705,0,0,0,L,1122011218,0,125.85,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422505,515510.00
05/16/2016 14:15,2,7.643,ALERT,215.09,361.59,59.954,1463422503,"274151322000085","219011344069620",28.63,24.30,0,303.58,525.70,221.5,211.8,0.862,671025.6,671025.6,24273,0,0,0,L,1151911521,0,124.04,123.59,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422507,515511.00
05/16/2016 14:15,2,6.764,ALERT,220.06,373.91,59.954,1463422503,"201051344000633","219011344069620",32.96,17.80,0,304.18,524.80,225.6,215.9,1.043,400865.0,400865.0,31179,0,0,0,L,1122011218,0,125.17,125.40,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422508,515512.00
05/16/2016 14:15,2,6.355,ALERT,220.74,368.80,59.965,1463422503,"201051344000469","219011344069620",32.01,15.00,0,305.98,523.59,206.1,197.0,0.950,402074.9,402074.9,31114,0,0,0,L,1122011218,0,124.72,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422510,515513.00
05/16/2016 14:15,2,6.496,ALERT,217.58,367.00,59.965,1463422503,"201051344000646","219011344069620",30.36,20.70,0,306.28,527.80,199.9,191.0,0.941,405978.9,405978.9,35671,0,0,0,L,1122011218,0,124.72,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422512,515514.00
05/16/2016 14:15,2,5.828,ALERT,214.19,352.87,59.949,1463422503,"274151322000052","219011344069620",29.98,27.80,0,302.68,521.49,176.9,168.9,0.698,683170.9,683170.9,24500,0,0,0,L,1151911521,0,122.68,123.59,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422514,515515.00
05/16/2016 14:15,2,6.453,ALERT,218.71,366.10,59.959,1463422503,"201051344000585","219011344069620",30.14,19.50,0,306.58,524.50,196.8,188.0,0.906,412485.7,412485.7,35680,0,0,0,L,1122011218,0,124.72,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422516,515516.00
05/16/2016 14:15,2,6.184,ALERT,217.13,364.89,59.938,1463422503,"201051344001230","219011344069620",30.40,19.30,0,306.28,524.80,190.3,181.8,0.875,409675.3,409675.3,35475,0,0,0,L,1122011218,0,124.49,123.14,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422518,515517.00
05/16/2016 14:15,2,5.951,ALERT,218.48,363.69,59.954,1463422503,"201051344000582","219011344069620",30.14,19.00,0,307.18,522.69,181.8,173.5,0.818,403143.1,403143.1,35646,0,0,0,L,1122011218,0,124.94,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422520,515518.00
05/16/2016 14:15,2,5.994,ALERT,217.13,363.99,59.970,1463422503,"201051344000955","219011344069620",30.40,20.30,0,307.18,529.31,184.4,176.1,0.866,415281.1,415281.1,35580,0,0,0,L,1122011218,0,124.04,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422522,515519.00
05/16/2016 14:15,2,0.258,ALERT,214.41,496.24,59.975,1463422503,"274151322000094","219011344069620",47.75,22.80,0,303.28,524.20,12.9,10.5,0.071,550496.2,550496.2,25527,0,0,0,L,1151911521,0,122.91,123.81,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422524,515520.00
05/16/2016 14:15,2,6.330,ALERT,220.06,366.10,59.965,1463422503,"201051344000579","219011344069620",30.43,19.80,0,307.48,527.50,195.1,186.4,0.910,416062.7,416062.7,11188,0,0,0,L,1122011218,0,124.94,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422526,515521.00
05/16/2016 14:15,2,6.111,ACTIVE,217.13,360.69,59.959,1463422503,"201051344000890","219011344069620",30.32,20.70,0,334.54,442.74,187.5,179.1,0.840,412422.2,412422.2,35597,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422527,515522.00
05/16/2016 14:15,2,6.182,ALERT,218.03,365.19,59.996,1463422503,"201051344000438","219011344069620",30.57,20.70,0,307.48,522.09,191.4,182.8,0.884,414507.1,414507.1,35603,0,0,0,L,1122011218,0,124.94,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422528,515523.00
05/16/2016 14:15,2,6.340,ALERT,217.80,363.39,59.965,1463422503,"201051344000417","219011344069620",29.86,21.30,0,305.98,518.18,191.7,183.1,0.902,407188.2,407188.2,35760,0,0,0,L,1122011218,0,124.49,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422530,515524.00
05/16/2016 14:15,2,6.324,ALERT,214.19,370.00,59.959,1463422503,"274151322000083","219011344069620",30.04,28.30,0,303.28,531.41,192.4,183.8,0.765,677017.6,677017.6,24573,0,0,0,L,1151911521,0,122.91,123.59,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422532,515525.00
05/16/2016 14:15,2,7.369,ALERT,215.54,361.29,59.965,1463422503,"274151322000076","219011344069620",30.75,27.00,0,303.58,530.21,229.2,219.3,0.893,720722.8,720722.8,24573,0,0,0,L,1151911521,0,123.59,124.27,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422534,515526.00
05/16/2016 14:15,2,7.428,ACTIVE,219.84,371.21,59.933,1463422503,"201051344000868","219011344069620",30.47,15.50,0,335.74,460.78,229.1,219.2,1.025,401244.6,401244.6,30839,0,0,0,L,1122011218,0,124.72,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422535,515527.00
05/16/2016 14:15,2,7.107,ALERT,214.87,382.63,59.949,1463422503,"274151322000095","219011344069620",30.28,28.30,0,304.78,530.81,217.9,208.4,0.795,713272.1,713272.1,24484,0,0,0,L,1151911521,0,123.81,123.59,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422537,515528.00
05/16/2016 14:15,2,6.990,ALERT,220.74,369.70,59.959,1463422503,"201051344000988","219011344069620",30.20,17.30,0,304.48,520.29,213.8,204.5,0.972,398409.3,398409.3,31136,0,0,0,L,1122011218,0,125.17,125.85,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422538,515529.00
05/16/2016 14:15,2,7.359,ALERT,219.39,369.40,59.959,1463422503,"201051344001025","219011344069620",30.18,20.30,0,306.28,521.19,224.8,215.1,1.003,412260.9,412260.9,35650,0,0,0,L,1122011218,0,125.17,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422540,515530.00
05/16/2016 14:15,2,6.576,ALERT,220.52,368.50,59.996,1463422503,"201051344000458","219011344069620",30.45,17.00,0,308.39,520.59,202.8,193.9,0.937,409194.6,409194.6,31057,0,0,0,L,1122011218,0,125.17,125.40,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422542,515531.00
05/16/2016 14:15,2,6.332,ALERT,220.52,369.10,59.991,1463422503,"201051344000853","219011344069620",30.97,16.00,0,306.88,526.00,198.5,189.7,0.932,407765.7,407765.7,30656,0,0,0,L,1122011218,0,125.40,125.40,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422544,515532.00
05/16/2016 14:15,2,6.270,ALERT,217.13,364.89,59.975,1463422503,"201051344000685","219011344069620",30.22,19.30,0,305.68,516.08,191.9,183.3,0.924,414020.1,414020.1,35490,0,0,0,L,1122011218,0,124.94,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422546,515533.00
05/16/2016 14:15,2,6.273,ACTIVE,218.71,365.19,59.970,1463422503,"201051344000917","219011344069620",30.24,20.70,0,335.44,441.24,192.2,183.5,0.888,410917.9,410917.9,35491,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422546,515534.00
05/16/2016 14:15,2,6.500,ALERT,217.35,363.69,59.970,1463422503,"201051344001145","219011344069620",30.28,18.70,0,306.58,521.49,199.3,190.4,0.919,416091.2,416091.2,35343,0,0,0,L,1122011218,0,124.49,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422548,515535.00
05/16/2016 14:15,2,6.818,ALERT,219.16,367.00,59.965,1463422503,"201051344000651","219011344069620",30.00,19.80,0,306.28,527.80,207.2,198.1,0.941,408306.3,408306.3,35708,0,0,0,L,1122011218,0,125.85,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422550,515536.00
05/16/2016 14:15,2,6.088,ALERT,214.41,372.11,59.959,1463422503,"274151322000088","219011344069620",28.86,25.00,0,303.28,532.31,177.7,169.6,0.667,654838.9,654838.9,24239,0,0,0,L,1151911521,0,123.59,123.36,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422552,515537.00
05/16/2016 14:15,2,0.270,ALERT,215.32,494.44,59.959,1463422503,"274151322000068","219011344069620",47.61,23.50,0,303.28,519.39,12.9,10.6,0.053,550192.9,550192.9,25735,0,0,0,L,1151911521,0,123.81,123.81,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422554,515538.00
05/16/2016 14:15,2,5.375,ALERT,217.58,360.38,59.970,1463422503,"201051344001135","219011344069620",30.12,20.30,0,306.88,517.88,163.9,156.2,0.751,404430.7,404430.7,35649,0,0,0,L,1122011218,0,124.49,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422555,515539.00
05/16/2016 14:15,2,5.250,ALERT,217.13,360.08,59.954,1463422503,"201051344000594","219011344069620",30.36,21.00,0,305.38,525.70,161.3,153.8,0.716,412894.6,412894.6,31098,0,0,0,L,1122011218,0,123.59,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422557,515540.00
05/16/2016 14:15,2,5.199,ALERT,217.35,361.89,59.954,1463422503,"201051344001203","219011344069620",30.30,20.70,0,307.18,518.79,159.5,152.0,0.738,411264.5,411264.5,35674,0,0,0,L,1122011218,0,124.94,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422559,515541.00
05/16/2016 14:15,2,4.863,ALERT,213.96,366.10,59.949,1463422503,"274151322000054","219011344069620",28.90,26.80,0,303.58,529.61,142.3,135.5,0.539,668959.9,668959.9,24271,0,0,0,L,1151911521,0,123.14,123.14,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422561,515542.00
05/16/2016 14:15,2,4.926,ACTIVE,217.80,360.99,59.949,1463422503,"201051344000867","219011344069620",30.57,17.50,0,338.14,451.16,152.6,145.3,0.672,400524.7,400524.7,31102,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422562,515543.00
05/16/2016 14:15,2,4.830,ALERT,217.13,360.38,59.933,1463422503,"201051344001093","219011344069620",30.45,19.30,0,306.58,522.99,149.0,141.9,0.681,409986.4,409986.4,35540,0,0,0,L,1122011218,0,124.27,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422564,515544.00
05/16/2016 14:15,2,4.762,ALERT,217.80,361.29,59.970,1463422503,"201051344000900","219011344069620",31.11,15.00,0,306.58,518.18,150.0,142.9,0.685,416105.4,416105.4,30489,0,0,0,L,1122011218,0,124.04,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422565,515545.00
05/16/2016 14:15,2,4.699,ACTIVE,217.80,361.59,59.991,1463422503,"201051344000648","219011344069620",30.59,16.00,0,339.04,451.76,145.6,138.6,0.658,408220.8,408220.8,30786,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422566,515546.00
05/16/2016 14:15,2,4.717,ALERT,218.03,360.99,59.959,1463422503,"201051344000569","219011344069620",30.79,16.30,0,308.99,520.89,147.0,139.9,0.681,417288.7,417288.7,30418,0,0,0,L,1122011218,0,123.59,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422568,515547.00
05/16/2016 14:15,2,4.697,ALERT,218.03,360.99,59.959,1463422503,"201051344000983","219011344069620",30.55,16.00,0,307.18,527.20,145.3,138.3,0.689,408726.1,408726.1,30892,0,0,0,L,1122011218,0,124.04,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422570,515548.00
05/16/2016 14:15,2,4.723,ALERT,218.48,360.69,59.965,1463422503,"201051344001158","219011344069620",29.84,17.80,0,307.78,518.79,142.7,135.8,0.672,403324.5,403324.5,31158,0,0,0,L,1122011218,0,124.04,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422572,515549.00
05/16/2016 14:15,2,4.633,ALERT,218.03,360.99,59.965,1463422503,"201051344000576","219011344069620",30.67,14.70,0,306.58,519.99,143.9,137.0,0.654,410261.8,410261.8,30564,0,0,0,L,1122011218,0,124.04,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422574,515550.00
05/16/2016 14:15,2,4.350,ALERT,213.96,351.07,59.965,1463422503,"274151322000087","219011344069620",28.84,32.40,0,302.68,522.09,127.0,120.6,0.468,642684.2,642684.2,24353,0,0,0,L,1151911521,0,123.14,123.14,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463422576,515551.00
05/16/2016 14:30,2,4.100,ALERT,217.35,358.88,59.970,1463423403,"201051344000645","219011344069620",30.26,17.00,0,305.08,527.80,125.6,119.3,0.570,409788.4,409788.4,30707,0,0,0,L,1122011218,0,124.04,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423405,515552.00
05/16/2016 14:30,2,4.166,ALERT,213.96,355.88,59.949,1463423403,"274151322000085","219011344069620",28.67,26.00,0,301.77,522.99,121.0,114.8,0.468,671054.7,671054.7,24275,0,0,0,L,1151911521,0,123.36,122.91,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423407,515553.00
05/16/2016 14:30,2,4.375,ACTIVE,217.13,360.08,59.944,1463423403,"201051344000633","219011344069620",30.45,19.00,0,338.14,443.04,134.9,128.3,0.641,400898.6,400898.6,31181,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423408,515554.00
05/16/2016 14:30,2,4.475,ALERT,217.80,359.78,59.970,1463423403,"201051344000469","219011344069620",30.65,15.80,0,306.28,519.99,139.0,132.2,0.663,402108.5,402108.5,31116,0,0,0,L,1122011218,0,123.59,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423410,515555.00
05/16/2016 14:30,2,4.453,ALERT,215.77,357.38,59.975,1463423403,"201051344000646","219011344069620",29.88,21.50,0,302.37,528.40,134.7,128.1,0.628,406011.0,406011.0,35673,0,0,0,L,1122011218,0,123.81,122.91,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423412,515556.00
05/16/2016 14:30,2,4.344,ALERT,213.74,353.17,59.975,1463423403,"274151322000052","219011344069620",29.84,27.00,0,301.47,528.10,131.3,124.8,0.508,683201.6,683201.6,24502,0,0,0,L,1151911521,0,122.23,123.36,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423413,515557.00
05/16/2016 14:30,2,4.713,ALERT,216.67,358.58,59.981,1463423403,"201051344000585","219011344069620",30.26,21.30,0,302.98,525.40,144.5,137.5,0.663,412518.4,412518.4,35682,0,0,0,L,1122011218,0,123.59,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423415,515558.00
05/16/2016 14:30,2,4.889,ALERT,216.00,357.68,59.986,1463423403,"201051344001230","219011344069620",30.24,20.70,0,302.98,525.10,149.7,142.6,0.694,409706.8,409706.8,35477,0,0,0,L,1122011218,0,123.81,122.91,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423417,515559.00
05/16/2016 14:30,2,4.982,ALERT,217.35,360.08,59.975,1463423403,"201051344000582","219011344069620",30.12,19.80,0,307.18,522.39,151.8,144.6,0.694,403175.2,403175.2,35648,0,0,0,L,1122011218,0,124.27,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423419,515560.00
05/16/2016 14:30,2,5.416,ACTIVE,216.22,360.08,59.944,1463423403,"201051344000955","219011344069620",30.42,21.80,0,335.14,436.73,166.8,159.1,0.791,415313.9,415313.9,35582,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423420,515561.00
05/16/2016 14:30,2,0.262,ALERT,214.19,493.24,59.975,1463423403,"274151322000094","219011344069620",47.41,22.50,0,302.98,536.22,12.4,10.0,0.062,550507.9,550507.9,25529,0,0,0,L,1151911521,0,122.68,123.59,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423422,515562.00
05/16/2016 14:30,2,4.512,ALERT,217.58,360.38,59.981,1463423403,"201051344000579","219011344069620",30.42,21.00,0,310.19,527.50,138.9,132.2,0.650,416095.9,416095.9,11190,0,0,0,L,1122011218,0,123.81,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423424,515563.00
05/16/2016 14:30,2,4.607,ALERT,215.54,356.18,59.975,1463423403,"201051344000890","219011344069620",29.92,22.00,0,303.28,525.70,139.6,132.8,0.632,412453.9,412453.9,35598,0,0,0,L,1122011218,0,123.81,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423425,515564.00
