ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 14:30,2,4.439,ALERT,216.00,357.68,59.975,1463423403,"201051344000438","219011344069620",30.38,21.80,0,303.28,524.50,136.5,129.9,0.636,414539.6,414539.6,35605,0,0,0,L,1122011218,0,123.81,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423427,515565.00
05/16/2016 14:30,2,4.416,ALERT,215.77,356.78,60.007,1463423403,"201051344000417","219011344069620",29.86,22.30,0,302.07,518.18,133.7,127.1,0.641,407219.8,407219.8,35762,0,0,0,L,1122011218,0,123.36,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423429,515566.00
05/16/2016 14:30,2,4.400,ALERT,213.74,349.56,59.970,1463423403,"274151322000083","219011344069620",29.98,28.50,0,302.07,537.72,133.6,127.0,0.530,677047.2,677047.2,24575,0,0,0,L,1151911521,0,122.46,123.14,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423431,515567.00
05/16/2016 14:30,2,4.752,ALERT,214.64,360.69,59.986,1463423403,"274151322000076","219011344069620",30.69,27.30,0,301.77,530.21,147.7,140.6,0.583,720755.3,720755.3,24575,0,0,0,L,1151911521,0,122.91,123.59,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423433,515568.00
05/16/2016 14:30,2,4.766,ALERT,216.90,359.18,60.018,1463423403,"201051344000868","219011344069620",30.59,16.00,0,305.68,520.89,147.7,140.7,0.676,401277.4,401277.4,30840,0,0,0,L,1122011218,0,123.36,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423434,515569.00
05/16/2016 14:30,2,7.473,ALERT,214.19,357.08,59.986,1463423403,"274151322000095","219011344069620",29.70,28.50,0,302.98,532.91,224.4,214.7,0.857,713303.6,713303.6,24486,0,0,0,L,1151911521,0,123.36,123.36,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423436,515570.00
05/16/2016 14:30,2,5.785,ALERT,218.93,366.40,59.975,1463423403,"201051344000988","219011344069620",30.24,18.00,0,303.58,519.69,177.2,169.1,0.822,398442.4,398442.4,31138,0,0,0,L,1122011218,0,124.49,124.72,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423438,515571.00
05/16/2016 14:30,2,6.062,ALERT,217.80,365.80,60.018,1463423403,"201051344001025","219011344069620",29.84,21.80,0,304.78,521.19,183.3,175.0,0.835,412293.5,412293.5,35652,0,0,0,L,1122011218,0,124.27,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423440,515572.00
05/16/2016 14:30,2,5.947,ALERT,219.16,366.40,59.970,1463423403,"201051344000458","219011344069620",30.93,17.80,0,307.18,521.19,186.3,177.9,0.884,409227.4,409227.4,31059,0,0,0,L,1122011218,0,124.72,124.72,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423442,515573.00
05/16/2016 14:30,2,8.084,ALERT,220.74,375.41,59.981,1463423403,"201051344000853","219011344069620",30.16,16.30,0,305.68,524.50,248.1,237.5,1.193,407798.7,407798.7,30658,0,0,0,L,1122011218,0,126.07,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423444,515574.00
05/16/2016 14:30,2,0.049,ALERT,213.96,316.50,59.949,1463423403,"201051344000685","219011344069620",37.89,20.30,0,302.37,522.09,2.0,0.0,0.000,414052.0,414052.0,35492,0,0,0,L,1122011218,0,123.14,122.23,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423446,515575.00
05/16/2016 14:30,2,3.703,ALERT,217.80,400.96,59.965,1463423403,"201051344000917","219011344069620",36.08,21.30,0,300.57,526.60,136.5,129.8,0.698,410949.4,410949.4,35492,0,0,0,L,1122011218,0,124.27,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423447,515576.00
05/16/2016 14:30,2,7.648,ALERT,218.26,374.51,59.970,1463423403,"201051344001145","219011344069620",32.90,19.50,0,302.98,523.59,254.8,244.0,1.162,416123.0,416123.0,35345,0,0,0,L,1122011218,0,124.94,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423449,515577.00
05/16/2016 14:30,2,7.850,ALERT,220.29,370.30,59.970,1463423403,"201051344000651","219011344069620",32.12,21.30,0,301.17,530.81,254.9,244.1,1.140,408338.4,408338.4,35710,0,0,0,L,1122011218,0,126.07,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423451,515578.00
05/16/2016 14:30,2,6.457,ALERT,214.41,370.60,60.007,1463423403,"274151322000088","219011344069620",28.49,25.80,0,301.77,535.02,186.0,177.6,0.672,654867.9,654867.9,24241,0,0,0,L,1151911521,0,123.59,123.59,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423453,515579.00
05/16/2016 14:30,2,0.270,ALERT,215.32,498.05,59.970,1463423403,"274151322000068","219011344069620",47.79,23.80,0,302.68,520.59,13.1,10.7,0.057,550205.3,550205.3,25737,0,0,0,L,1151911521,0,123.59,124.04,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423455,515580.00
05/16/2016 14:30,2,7.311,ALERT,218.26,367.00,60.002,1463423403,"201051344001135","219011344069620",29.76,21.00,0,301.77,520.59,220.1,210.5,1.012,404462.5,404462.5,35651,0,0,0,L,1122011218,0,124.94,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423456,515581.00
05/16/2016 14:30,2,6.275,ALERT,217.58,366.10,59.938,1463423403,"201051344000594","219011344069620",29.92,21.50,0,303.88,526.00,190.1,181.5,0.857,412927.3,412927.3,31100,0,0,0,L,1122011218,0,124.04,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423458,515582.00
05/16/2016 14:30,2,5.486,ALERT,217.13,359.18,60.012,1463423403,"201051344001203","219011344069620",29.98,22.00,0,303.28,518.18,166.2,158.5,0.778,411297.1,411297.1,35676,0,0,0,L,1122011218,0,124.72,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423460,515583.00
05/16/2016 14:30,2,4.311,ALERT,213.29,349.86,59.938,1463423403,"274151322000054","219011344069620",28.90,27.80,0,301.77,525.70,125.9,119.6,0.486,668989.3,668989.3,24273,0,0,0,L,1151911521,0,122.68,122.91,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423462,515584.00
05/16/2016 14:30,2,4.674,ALERT,217.13,360.08,59.975,1463423403,"201051344000867","219011344069620",30.43,19.00,0,304.18,524.20,144.0,137.1,0.654,400557.3,400557.3,31103,0,0,0,L,1122011218,0,123.81,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423464,515585.00
05/16/2016 14:30,2,4.479,ALERT,216.22,358.28,60.012,1463423403,"201051344001093","219011344069620",30.32,20.70,0,301.77,524.80,137.5,130.8,0.623,410017.9,410017.9,35542,0,0,0,L,1122011218,0,123.81,123.14,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423466,515586.00
05/16/2016 14:30,2,4.633,ALERT,217.13,359.48,59.970,1463423403,"201051344000900","219011344069620",31.13,15.30,0,308.39,513.38,146.0,139.0,0.676,416138.9,416138.9,30491,0,0,0,L,1122011218,0,123.81,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423467,515587.00
05/16/2016 14:30,2,4.686,ALERT,217.35,359.48,59.975,1463423403,"201051344000648","219011344069620",30.45,16.70,0,304.48,523.29,144.4,137.5,0.663,408253.0,408253.0,30787,0,0,0,L,1122011218,0,123.36,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423469,515588.00
05/16/2016 14:30,2,4.939,ALERT,218.03,362.49,59.959,1463423403,"201051344000569","219011344069620",30.83,17.00,0,305.98,520.59,154.2,146.9,0.712,417321.7,417321.7,30420,0,0,0,L,1122011218,0,123.59,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423471,515589.00
05/16/2016 14:30,2,5.193,ALERT,218.26,361.89,59.975,1463423403,"201051344000983","219011344069620",30.75,17.00,0,305.38,527.20,161.7,154.2,0.751,408759.0,408759.0,30894,0,0,0,L,1122011218,0,124.27,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423473,515590.00
05/16/2016 14:30,2,4.928,ALERT,218.26,362.19,59.986,1463423403,"201051344001158","219011344069620",30.08,19.00,0,304.18,518.79,150.1,143.0,0.698,403357.1,403357.1,31160,0,0,0,L,1122011218,0,124.04,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423475,515591.00
05/16/2016 14:30,2,4.838,ALERT,218.03,361.89,60.002,1463423403,"201051344000576","219011344069620",30.63,15.80,0,305.38,519.99,150.1,143.0,0.685,410294.7,410294.7,30566,0,0,0,L,1122011218,0,124.04,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423477,515592.00
05/16/2016 14:30,2,5.186,ALERT,213.74,362.19,59.981,1463423403,"274151322000087","219011344069620",28.77,34.00,0,301.17,520.59,151.1,143.9,0.552,642712.9,642712.9,24355,0,0,0,L,1151911521,0,122.91,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463423479,515593.00
05/16/2016 14:45,2,7.633,ALERT,220.52,372.41,59.975,1463424303,"201051344000645","219011344069620",32.74,18.30,0,303.88,527.80,253.1,242.4,1.114,409832.4,409832.4,30709,0,0,0,L,1122011218,0,125.40,125.17,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424305,515594.00
05/16/2016 14:45,2,9.156,ALERT,214.87,360.99,59.975,1463424303,"274151322000085","219011344069620",26.60,30.80,0,301.77,525.10,246.4,235.9,0.941,671095.0,671095.0,24277,0,0,0,L,1151911521,0,123.81,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424307,515595.00
05/16/2016 14:45,2,7.811,ALERT,219.39,374.21,59.975,1463424303,"201051344000633","219011344069620",32.26,22.00,0,301.47,522.69,254.8,244.0,1.184,400942.5,400942.5,31182,0,0,0,L,1122011218,0,124.94,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424308,515596.00
05/16/2016 14:45,2,7.459,ALERT,221.19,376.62,60.002,1463424303,"201051344000469","219011344069620",33.00,17.50,0,303.88,524.80,248.9,238.3,1.176,402152.9,402152.9,31118,0,0,0,L,1122011218,0,125.17,125.85,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424310,515597.00
05/16/2016 14:45,2,7.973,ALERT,217.80,367.60,60.023,1463424303,"201051344000646","219011344069620",31.55,24.00,0,300.87,528.10,254.3,243.6,1.153,406054.5,406054.5,35675,0,0,0,L,1122011218,0,124.72,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424312,515598.00
05/16/2016 14:45,2,8.283,ALERT,214.87,354.67,59.981,1463424303,"274151322000052","219011344069620",30.42,32.80,0,301.47,528.40,255.2,244.4,1.003,683243.5,683243.5,24504,0,0,0,L,1151911521,0,122.91,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424314,515599.00
05/16/2016 14:45,2,7.979,ALERT,219.16,373.01,59.938,1463424303,"201051344000585","219011344069620",30.42,24.00,0,301.47,527.50,245.9,235.5,1.149,412562.3,412562.3,35684,0,0,0,L,1122011218,0,124.72,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424316,515600.00
05/16/2016 14:45,2,7.838,ALERT,217.35,365.80,59.933,1463424303,"201051344001230","219011344069620",32.07,24.00,0,302.07,523.29,254.6,243.8,1.180,409750.6,409750.6,35479,0,0,0,L,1122011218,0,124.49,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424318,515601.00
05/16/2016 14:45,2,7.928,ALERT,218.93,368.50,59.949,1463424303,"201051344000582","219011344069620",31.69,23.80,0,302.37,524.80,253.4,242.6,1.145,403218.7,403218.7,35650,0,0,0,L,1122011218,0,124.94,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424320,515602.00
05/16/2016 14:45,2,7.973,ALERT,217.80,366.40,59.933,1463424303,"201051344000955","219011344069620",31.57,25.30,0,301.47,529.91,253.8,243.0,1.193,415358.1,415358.1,35583,0,0,0,L,1122011218,0,124.27,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424321,515603.00
05/16/2016 14:45,2,6.168,ALERT,214.64,428.61,60.007,1463424303,"274151322000094","219011344069620",39.78,29.00,0,301.77,529.61,246.6,236.1,0.955,550527.0,550527.0,25531,0,0,0,L,1151911521,0,122.91,124.04,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424323,515604.00
05/16/2016 14:45,2,7.809,ALERT,220.97,370.00,60.023,1463424303,"201051344000579","219011344069620",32.16,24.00,0,304.78,529.01,253.9,243.1,1.140,416140.1,416140.1,11192,0,0,0,L,1122011218,0,125.40,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424325,515605.00
05/16/2016 14:45,2,7.947,ALERT,217.58,367.60,60.023,1463424303,"201051344000890","219011344069620",31.67,25.50,0,302.07,523.90,254.7,243.9,1.184,412498.1,412498.1,35600,0,0,0,L,1122011218,0,124.72,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424327,515606.00
05/16/2016 14:45,2,7.965,ALERT,218.71,369.70,59.986,1463424303,"201051344000438","219011344069620",31.63,25.00,0,301.47,523.90,254.8,244.0,1.198,414584.1,414584.1,35607,0,0,0,L,1122011218,0,125.17,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424329,515607.00
05/16/2016 14:45,2,8.051,ALERT,218.03,370.00,59.970,1463424303,"201051344000417","219011344069620",31.15,25.00,0,300.87,518.18,253.6,242.9,1.180,407263.8,407263.8,35764,0,0,0,L,1122011218,0,124.49,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424330,515608.00
05/16/2016 14:45,2,8.379,ALERT,214.41,361.29,59.975,1463424303,"274151322000083","219011344069620",30.04,33.80,0,301.77,537.72,254.4,243.7,1.008,677089.6,677089.6,24577,0,0,0,L,1151911521,0,122.91,123.59,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424332,515609.00
05/16/2016 14:45,2,7.951,ALERT,215.54,362.19,59.965,1463424303,"274151322000076","219011344069620",31.67,33.50,0,301.47,521.79,254.4,243.6,0.999,720800.7,720800.7,24577,0,0,0,L,1151911521,0,123.36,124.04,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424334,515610.00
05/16/2016 14:45,2,7.625,ALERT,219.16,374.81,59.949,1463424303,"201051344000868","219011344069620",32.74,17.80,0,304.18,520.89,252.5,241.8,1.114,401322.1,401322.1,30842,0,0,0,L,1122011218,0,124.49,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424336,515611.00
05/16/2016 14:45,2,7.971,ALERT,214.19,378.42,60.002,1463424303,"274151322000095","219011344069620",31.69,33.80,0,302.37,530.21,254.2,243.4,0.955,713348.0,713348.0,24488,0,0,0,L,1151911521,0,123.14,123.36,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424338,515612.00
05/16/2016 14:45,2,7.732,ALERT,220.97,374.51,59.944,1463424303,"201051344000988","219011344069620",32.36,20.70,0,302.07,524.80,252.6,241.9,1.149,398487.7,398487.7,31140,0,0,0,L,1122011218,0,125.17,125.40,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424340,515613.00
05/16/2016 14:45,2,7.887,ALERT,219.16,369.10,60.012,1463424303,"201051344001025","219011344069620",31.81,24.80,0,301.17,519.09,253.3,242.6,1.123,412338.4,412338.4,35654,0,0,0,L,1122011218,0,124.94,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424342,515614.00
05/16/2016 14:45,2,7.574,ALERT,220.97,371.21,59.928,1463424303,"201051344000458","219011344069620",32.76,21.30,0,304.48,523.29,251.1,240.4,1.193,409272.6,409272.6,31061,0,0,0,L,1122011218,0,125.62,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424343,515615.00
05/16/2016 14:45,2,7.531,ALERT,221.42,376.92,59.996,1463424303,"201051344000853","219011344069620",33.06,19.00,0,308.39,527.20,252.4,241.7,1.100,407844.4,407844.4,30660,0,0,0,L,1122011218,0,125.85,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424345,515616.00
05/16/2016 14:45,2,8.322,ALERT,217.35,370.30,59.975,1463424303,"201051344000685","219011344069620",30.24,23.80,0,300.27,516.98,254.8,244.0,1.207,414097.1,414097.1,35494,0,0,0,L,1122011218,0,124.94,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424347,515617.00
05/16/2016 14:45,2,8.012,ALERT,219.16,372.71,60.012,1463424303,"201051344000917","219011344069620",31.51,24.50,0,300.87,525.40,255.3,244.5,1.162,410994.1,410994.1,35494,0,0,0,L,1122011218,0,124.94,124.72,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424349,515618.00
05/16/2016 14:45,2,7.938,ALERT,217.35,368.20,59.965,1463424303,"201051344001145","219011344069620",31.67,22.50,0,305.38,522.09,254.6,243.8,1.162,416167.9,416167.9,35347,0,0,0,L,1122011218,0,124.27,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424350,515619.00
05/16/2016 14:45,2,8.018,ALERT,219.61,370.90,59.917,1463424303,"201051344000651","219011344069620",31.39,23.80,0,301.47,529.91,254.5,243.7,1.153,408382.9,408382.9,35712,0,0,0,L,1122011218,0,125.62,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424352,515620.00
05/16/2016 14:45,2,8.979,ALERT,214.41,360.99,59.949,1463424303,"274151322000088","219011344069620",26.98,31.00,0,301.77,531.71,245.2,234.7,0.915,654909.6,654909.6,24243,0,0,0,L,1151911521,0,123.59,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424354,515621.00
05/16/2016 14:45,2,6.100,ALERT,215.54,425.01,59.970,1463424303,"274151322000068","219011344069620",39.26,28.50,0,302.98,526.60,243.3,232.9,0.915,550218.9,550218.9,25739,0,0,0,L,1151911521,0,123.81,124.04,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424356,515622.00
05/16/2016 14:45,2,8.068,ALERT,219.16,371.81,59.981,1463424303,"201051344001135","219011344069620",31.13,24.80,0,301.77,522.39,254.2,243.4,1.162,404507.0,404507.0,35653,0,0,0,L,1122011218,0,125.17,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424358,515623.00
05/16/2016 14:45,2,7.834,ALERT,218.48,369.40,60.007,1463424303,"201051344000594","219011344069620",32.07,25.30,0,307.78,525.40,253.9,243.1,1.171,412972.7,412972.7,31102,0,0,0,L,1122011218,0,124.27,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424359,515624.00
05/16/2016 14:45,2,7.967,ALERT,219.16,370.30,59.933,1463424303,"201051344001203","219011344069620",31.63,25.00,0,301.77,519.09,255.0,244.2,1.171,411342.0,411342.0,35678,0,0,0,L,1122011218,0,125.62,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424361,515625.00
05/16/2016 14:45,2,8.996,ALERT,214.64,362.49,59.975,1463424303,"274151322000054","219011344069620",27.06,32.80,0,302.98,530.21,246.3,235.8,0.937,669031.9,669031.9,24275,0,0,0,L,1151911521,0,123.14,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424363,515626.00
05/16/2016 14:45,2,7.869,ALERT,219.61,370.90,59.944,1463424303,"201051344000867","219011344069620",31.61,21.00,0,303.28,524.20,251.5,240.8,1.153,400602.7,400602.7,31105,0,0,0,L,1122011218,0,124.72,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424365,515627.00
05/16/2016 14:45,2,7.881,ALERT,218.93,369.10,60.018,1463424303,"201051344001093","219011344069620",31.95,24.00,0,301.77,525.70,254.3,243.5,1.140,410062.7,410062.7,35544,0,0,0,L,1122011218,0,124.94,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424367,515628.00
05/16/2016 14:45,2,7.453,ALERT,220.29,375.71,59.970,1463424303,"201051344000900","219011344069620",33.10,17.50,0,303.88,520.29,249.3,238.7,1.105,416185.1,416185.1,30493,0,0,0,L,1122011218,0,125.17,125.17,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424369,515629.00
05/16/2016 14:45,2,7.650,ALERT,220.06,371.51,59.933,1463424303,"201051344000648","219011344069620",32.44,18.70,0,304.78,522.39,251.0,240.4,1.145,408298.3,408298.3,30789,0,0,0,L,1122011218,0,124.49,125.40,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424371,515630.00
05/16/2016 14:45,2,7.572,ALERT,220.74,374.81,59.901,1463424303,"201051344000569","219011344069620",32.96,19.00,0,304.78,522.69,252.0,241.3,1.153,417367.8,417367.8,30422,0,0,0,L,1122011218,0,124.72,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424372,515631.00
05/16/2016 14:45,2,7.660,ALERT,220.74,372.71,59.944,1463424303,"201051344000983","219011344069620",32.68,20.00,0,305.98,527.80,253.1,242.3,1.162,408805.2,408805.2,30896,0,0,0,L,1122011218,0,125.17,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424374,515632.00
05/16/2016 14:45,2,7.877,ALERT,221.19,371.81,59.954,1463424303,"201051344001158","219011344069620",31.89,21.80,0,303.88,518.79,253.8,243.0,1.153,403402.7,403402.7,31162,0,0,0,L,1122011218,0,125.17,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424376,515633.00
05/16/2016 14:45,2,7.553,ALERT,220.74,373.61,59.991,1463424303,"201051344000576","219011344069620",32.82,18.70,0,304.18,519.99,250.7,240.0,1.118,410340.8,410340.8,30568,0,0,0,L,1122011218,0,125.17,125.17,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424378,515634.00
05/16/2016 14:45,2,8.938,ALERT,214.64,359.78,59.954,1463424303,"274151322000087","219011344069620",26.96,40.60,0,301.17,521.79,243.9,233.5,0.910,642755.3,642755.3,24357,0,0,0,L,1151911521,0,123.14,123.59,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463424380,515635.00
05/16/2016 15:00,2,5.766,ALERT,218.26,362.79,59.996,1463425203,"201051344000645","219011344069620",28.98,21.50,0,301.77,528.70,169.1,161.3,0.747,409883.5,409883.5,30711,0,0,0,L,1122011218,0,124.49,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425205,515636.00
05/16/2016 15:00,2,4.291,ACTIVE,213.29,352.27,59.959,1463425203,"274151322000085","219011344069620",26.84,34.30,0,331.83,407.57,116.6,110.6,0.442,671140.5,671140.5,24279,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425206,515637.00
05/16/2016 15:00,2,4.871,ALERT,216.90,360.69,60.018,1463425203,"201051344000633","219011344069620",28.69,24.80,0,299.67,527.80,141.5,134.7,0.667,400992.9,400992.9,31184,0,0,0,L,1122011218,0,123.81,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425207,515638.00
05/16/2016 15:00,2,4.598,ALERT,217.35,358.58,59.991,1463425203,"201051344000469","219011344069620",29.18,20.00,0,300.87,518.49,135.9,129.2,0.645,402204.2,402204.2,31120,0,0,0,L,1122011218,0,123.36,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425209,515639.00
05/16/2016 15:00,2,4.277,ALERT,214.87,355.58,60.023,1463425203,"201051344000646","219011344069620",28.29,26.30,0,305.68,529.01,122.5,116.4,0.583,406104.2,406104.2,35677,0,0,0,L,1122011218,0,123.36,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425211,515640.00
05/16/2016 15:00,2,3.809,ACTIVE,213.06,360.69,60.007,1463425203,"274151322000052","219011344069620",28.78,35.40,0,332.43,407.57,111.0,105.2,0.438,683291.9,683291.9,24506,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425212,515641.00
05/16/2016 15:00,2,4.156,ALERT,215.77,355.88,59.986,1463425203,"201051344000585","219011344069620",28.63,27.00,0,306.58,525.70,120.5,114.4,0.566,412611.8,412611.8,35686,0,0,0,L,1122011218,0,123.14,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425214,515642.00
05/16/2016 15:00,2,3.895,ALERT,214.41,352.57,59.928,1463425203,"201051344001230","219011344069620",28.69,25.80,0,305.68,525.70,113.2,107.3,0.517,409799.5,409799.5,35481,0,0,0,L,1122011218,0,123.14,122.01,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425216,515643.00
05/16/2016 15:00,2,3.932,ALERT,215.32,354.97,60.028,1463425203,"201051344000582","219011344069620",28.49,26.00,0,309.29,522.69,113.4,107.6,0.526,403268.4,403268.4,35652,0,0,0,L,1122011218,0,123.36,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425217,515644.00
05/16/2016 15:00,2,4.014,ACTIVE,214.64,353.77,59.975,1463425203,"201051344000955","219011344069620",28.82,27.50,0,330.93,424.41,117.2,111.2,0.561,415407.9,415407.9,35585,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425218,515645.00
05/16/2016 15:00,2,0.244,ALERT,213.06,476.10,59.996,1463425203,"274151322000094","219011344069620",45.58,28.50,0,302.07,527.50,11.3,9.0,0.062,550559.7,550559.7,25533,0,0,0,L,1151911521,0,122.01,123.14,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425220,515646.00
05/16/2016 15:00,2,4.201,ALERT,216.90,357.98,59.981,1463425203,"201051344000579","219011344069620",28.65,26.30,0,312.89,530.51,121.8,115.6,0.575,416190.4,416190.4,11194,0,0,0,L,1122011218,0,123.59,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425222,515647.00
05/16/2016 15:00,2,4.258,ALERT,214.64,353.77,60.018,1463425203,"201051344000890","219011344069620",28.92,26.80,0,306.28,523.29,124.7,118.4,0.570,412547.6,412547.6,35602,0,0,0,L,1122011218,0,123.36,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425224,515648.00
05/16/2016 15:00,2,4.402,ALERT,215.32,356.78,60.018,1463425203,"201051344000438","219011344069620",28.94,27.00,0,306.58,525.70,129.1,122.7,0.605,414633.2,414633.2,35609,0,0,0,L,1122011218,0,123.59,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425226,515649.00
05/16/2016 15:00,2,4.400,ALERT,215.32,355.28,59.970,1463425203,"201051344000417","219011344069620",28.47,27.50,0,305.38,518.18,126.8,120.5,0.605,407312.7,407312.7,35766,0,0,0,L,1122011218,0,123.14,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425228,515650.00
05/16/2016 15:00,2,4.254,ACTIVE,213.06,348.36,59.954,1463425203,"274151322000083","219011344069620",28.73,36.50,0,328.22,407.87,123.7,117.5,0.491,677137.1,677137.1,24579,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425229,515651.00
05/16/2016 15:00,2,4.549,ACTIVE,213.96,348.66,60.028,1463425203,"274151322000076","219011344069620",29.34,35.20,0,333.33,413.89,135.2,128.6,0.530,720850.3,720850.3,24579,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425229,515652.00
05/16/2016 15:00,2,4.555,ALERT,216.45,359.18,60.018,1463425203,"201051344000868","219011344069620",29.20,20.30,0,302.37,520.89,134.8,128.2,0.628,401372.3,401372.3,30844,0,0,0,L,1122011218,0,123.14,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425231,515653.00
05/16/2016 15:00,2,4.498,ALERT,212.83,349.86,60.018,1463425203,"274151322000095","219011344069620",29.36,36.30,0,303.58,529.91,133.6,127.0,0.513,713396.5,713396.5,24490,0,0,0,L,1151911521,0,122.46,122.46,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425233,515654.00
05/16/2016 15:00,2,4.619,ALERT,217.13,359.18,60.002,1463425203,"201051344000988","219011344069620",28.61,24.00,0,299.37,521.19,133.7,127.2,0.636,398537.4,398537.4,31142,0,0,0,L,1122011218,0,123.59,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425235,515655.00
05/16/2016 15:00,2,4.381,ALERT,215.54,355.28,60.023,1463425203,"201051344001025","219011344069620",28.77,28.00,0,306.88,519.99,127.7,121.3,0.579,412387.8,412387.8,35656,0,0,0,L,1122011218,0,123.14,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425237,515656.00
05/16/2016 15:00,2,4.439,ALERT,216.67,356.78,59.986,1463425203,"201051344000458","219011344069620",29.08,23.00,0,302.07,521.79,130.7,124.2,0.636,409322.3,409322.3,31063,0,0,0,L,1122011218,0,123.59,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425239,515657.00
05/16/2016 15:00,2,4.422,ALERT,217.58,360.38,59.970,1463425203,"201051344000853","219011344069620",29.40,21.50,0,301.77,522.69,131.6,125.1,0.623,407894.3,407894.3,30662,0,0,0,L,1122011218,0,124.04,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425241,515658.00
05/16/2016 15:00,2,6.496,ALERT,216.22,362.79,59.965,1463425203,"201051344000685","219011344069620",29.26,25.50,0,305.08,520.29,192.5,183.9,0.919,414145.7,414145.7,35496,0,0,0,L,1122011218,0,124.49,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425242,515659.00
05/16/2016 15:00,2,5.955,ALERT,217.35,364.59,60.018,1463425203,"201051344000917","219011344069620",29.16,25.80,0,306.28,523.59,176.0,167.9,0.822,411042.9,411042.9,35496,0,0,0,L,1122011218,0,124.04,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425244,515660.00
05/16/2016 15:00,2,6.998,ALERT,216.67,366.40,60.023,1463425203,"201051344001145","219011344069620",28.71,24.30,0,305.68,522.39,203.7,194.7,0.941,416216.0,416216.0,35349,0,0,0,L,1122011218,0,124.04,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425246,515661.00
05/16/2016 15:00,2,7.229,ALERT,218.48,367.30,59.970,1463425203,"201051344000651","219011344069620",28.86,26.30,0,307.18,530.81,211.3,202.0,0.963,408431.7,408431.7,35714,0,0,0,L,1122011218,0,125.17,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425248,515662.00
05/16/2016 15:00,2,7.680,ACTIVE,214.19,357.68,59.981,1463425203,"274151322000088","219011344069620",27.06,32.80,0,330.63,407.87,210.2,201.0,0.795,654954.1,654954.1,24245,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425249,515663.00
05/16/2016 15:00,2,4.838,ALERT,215.32,439.74,60.007,1463425203,"274151322000068","219011344069620",39.24,31.00,0,302.98,528.70,192.5,183.9,0.742,550254.8,550254.8,25741,0,0,0,L,1151911521,0,123.36,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425251,515664.00
05/16/2016 15:00,2,7.447,ACTIVE,218.26,367.60,60.007,1463425203,"201051344001135","219011344069620",28.63,26.80,0,331.23,430.12,216.0,206.5,0.994,404555.7,404555.7,35655,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425251,515665.00
05/16/2016 15:00,2,7.527,ALERT,218.48,369.10,59.981,1463425203,"201051344000594","219011344069620",28.86,27.00,0,301.47,526.30,220.0,210.4,0.999,413021.8,413021.8,31104,0,0,0,L,1122011218,0,124.27,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425253,515666.00
05/16/2016 15:00,2,7.830,ALERT,219.16,371.21,60.002,1463425203,"201051344001203","219011344069620",28.41,27.00,0,307.18,521.19,225.4,215.6,1.039,411390.5,411390.5,35680,0,0,0,L,1122011218,0,125.85,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425255,515667.00
05/16/2016 15:00,2,8.893,ACTIVE,214.64,389.84,60.012,1463425203,"274151322000054","219011344069620",27.29,34.00,0,330.33,408.48,245.6,235.1,0.928,669076.6,669076.6,24277,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425256,515668.00
05/16/2016 15:00,2,8.416,ALERT,219.84,371.81,60.023,1463425203,"201051344000867","219011344069620",29.12,24.00,0,301.17,522.09,248.3,237.7,1.096,400651.9,400651.9,31107,0,0,0,L,1122011218,0,125.17,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425258,515669.00
05/16/2016 15:00,2,8.205,ALERT,219.39,370.60,60.012,1463425203,"201051344001093","219011344069620",30.67,25.50,0,307.18,523.29,254.7,243.9,1.180,410111.1,410111.1,35546,0,0,0,L,1122011218,0,125.40,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425260,515670.00
05/16/2016 15:00,2,7.889,ALERT,220.52,370.90,59.991,1463425203,"201051344000900","219011344069620",29.86,20.00,0,301.47,514.88,238.5,228.3,1.083,416234.8,416234.8,30495,0,0,0,L,1122011218,0,125.40,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425262,515671.00
05/16/2016 15:00,2,7.736,ALERT,220.29,372.41,59.970,1463425203,"201051344000648","219011344069620",29.58,21.00,0,301.17,518.79,232.4,222.4,1.069,408347.2,408347.2,30791,0,0,0,L,1122011218,0,124.72,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425263,515672.00
05/16/2016 15:00,2,0.086,ALERT,218.71,444.24,59.996,1463425203,"201051344000569","219011344069620",37.43,21.80,0,302.37,522.69,3.3,1.2,0.000,417416.8,417416.8,30424,0,0,0,L,1122011218,0,123.59,124.94,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425265,515673.00
05/16/2016 15:00,2,7.225,ALERT,219.16,378.72,60.012,1463425203,"201051344000983","219011344069620",33.48,22.00,0,302.07,525.10,244.8,234.3,1.149,408854.4,408854.4,30898,0,0,0,L,1122011218,0,124.72,124.49,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425267,515674.00
05/16/2016 15:00,2,7.455,ALERT,221.64,371.21,60.034,1463425203,"201051344001158","219011344069620",32.60,23.80,0,301.17,518.79,245.4,234.9,1.109,403451.6,403451.6,31164,0,0,0,L,1122011218,0,125.62,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425269,515675.00
05/16/2016 15:00,2,7.080,ALERT,221.19,378.72,60.007,1463425203,"201051344000576","219011344069620",33.56,19.80,0,302.07,519.99,240.3,230.0,1.096,410390.3,410390.3,30570,0,0,0,L,1122011218,0,125.62,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425271,515676.00
05/16/2016 15:00,2,9.021,ALERT,214.87,378.42,60.002,1463425203,"274151322000087","219011344069620",27.87,41.00,0,302.07,524.80,254.3,243.6,0.977,642799.1,642799.1,24359,0,0,0,L,1151911521,0,123.36,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463425272,515677.00
05/16/2016 15:15,2,7.396,ALERT,220.06,370.90,59.996,1463426103,"201051344000645","219011344069620",29.24,23.80,0,303.28,529.91,218.9,209.4,0.972,409931.4,409931.4,30713,0,0,0,L,1122011218,0,125.40,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426106,515678.00
05/16/2016 15:15,2,6.449,ACTIVE,214.64,365.19,59.954,1463426103,"274151322000085","219011344069620",27.04,34.30,0,333.63,406.97,176.5,168.4,0.689,671183.0,671183.0,24280,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426107,515679.00
05/16/2016 15:15,2,7.156,ALERT,218.93,370.90,59.928,1463426103,"201051344000633","219011344069620",29.20,27.30,0,301.47,524.50,211.8,202.5,0.994,401040.3,401040.3,31186,0,0,0,L,1122011218,0,124.72,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426108,515680.00
05/16/2016 15:15,2,7.293,ALERT,220.52,370.30,59.975,1463426103,"201051344000469","219011344069620",29.32,22.00,0,302.68,519.69,216.5,207.0,0.994,402252.1,402252.1,31122,0,0,0,L,1122011218,0,124.72,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426110,515681.00
05/16/2016 15:15,2,8.047,ACTIVE,217.35,368.20,59.975,1463426103,"201051344000646","219011344069620",28.82,28.00,0,327.02,428.61,234.9,224.8,1.096,406151.9,406151.9,35679,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426111,515682.00
05/16/2016 15:15,2,8.396,ACTIVE,215.09,357.38,59.970,1463426103,"274151322000052","219011344069620",27.95,35.80,0,333.03,406.67,238.1,227.9,0.932,683338.1,683338.1,24507,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426112,515683.00
05/16/2016 15:15,2,8.408,ALERT,219.16,370.60,59.975,1463426103,"201051344000585","219011344069620",28.51,28.00,0,308.39,525.10,242.8,232.4,1.123,412659.9,412659.9,35688,0,0,0,L,1122011218,0,124.72,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426114,515684.00
05/16/2016 15:15,2,8.074,ACTIVE,217.13,368.20,59.975,1463426103,"201051344001230","219011344069620",29.08,27.30,0,330.33,424.71,237.4,227.3,1.078,409847.3,409847.3,35483,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426115,515685.00
05/16/2016 15:15,2,7.635,ACTIVE,218.71,369.10,59.938,1463426103,"201051344000582","219011344069620",28.49,27.80,0,333.33,431.92,220.3,210.7,0.994,403316.1,403316.1,35654,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426116,515686.00
05/16/2016 15:15,2,7.012,ACTIVE,217.13,363.39,59.896,1463426103,"201051344000955","219011344069620",28.80,29.30,0,332.13,425.01,204.5,195.4,0.955,415456.0,415456.0,35586,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426117,515687.00
05/16/2016 15:15,2,4.264,ALERT,214.41,426.51,59.954,1463426103,"274151322000094","219011344069620",39.52,33.30,0,303.58,523.29,170.2,162.4,0.663,550596.6,550596.6,25535,0,0,0,L,1151911521,0,122.68,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426119,515688.00
05/16/2016 15:15,2,7.695,ALERT,220.52,369.70,59.986,1463426103,"201051344000579","219011344069620",28.75,28.30,0,304.18,529.31,223.9,214.1,1.047,416238.3,416238.3,11196,0,0,0,L,1122011218,0,125.17,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426121,515689.00
05/16/2016 15:15,2,7.068,ACTIVE,216.67,366.40,59.975,1463426103,"201051344000890","219011344069620",29.02,27.80,0,330.63,427.11,207.6,198.5,0.950,412595.8,412595.8,35604,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426122,515690.00
05/16/2016 15:15,2,7.031,ACTIVE,217.35,366.70,59.986,1463426103,"201051344000438","219011344069620",28.96,28.00,0,333.33,428.91,206.3,197.2,0.959,414681.6,414681.6,35611,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426122,515691.00
05/16/2016 15:15,2,6.975,ACTIVE,216.90,365.19,59.907,1463426103,"201051344000417","219011344069620",28.69,28.80,0,330.03,429.82,202.6,193.6,0.955,407360.2,407360.2,35768,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426123,515692.00
05/16/2016 15:15,2,6.754,ACTIVE,214.19,361.89,59.981,1463426103,"274151322000083","219011344069620",28.73,37.50,0,332.73,406.97,196.4,187.7,0.778,677183.4,677183.4,24580,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426124,515693.00
05/16/2016 15:15,2,7.150,ACTIVE,215.09,380.22,59.965,1463426103,"274151322000076","219011344069620",29.46,36.00,0,333.93,407.87,213.4,204.0,0.840,720899.4,720899.4,24580,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426125,515694.00
05/16/2016 15:15,2,7.537,ALERT,218.93,370.00,59.922,1463426103,"201051344000868","219011344069620",28.96,22.80,0,303.88,520.89,220.9,211.3,1.008,401420.4,401420.4,30846,0,0,0,L,1122011218,0,124.27,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426127,515695.00
05/16/2016 15:15,2,7.020,ALERT,214.19,379.32,59.954,1463426103,"274151322000095","219011344069620",29.30,38.00,0,304.18,523.29,208.1,198.9,0.791,713445.0,713445.0,24492,0,0,0,L,1151911521,0,122.91,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426129,515696.00
05/16/2016 15:15,2,7.043,ALERT,220.06,370.60,59.986,1463426103,"201051344000988","219011344069620",28.88,26.00,0,308.39,520.29,205.7,196.6,0.941,398585.4,398585.4,31144,0,0,0,L,1122011218,0,124.94,125.17,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426131,515697.00
05/16/2016 15:15,2,6.875,ALERT,217.58,366.40,59.991,1463426103,"201051344001025","219011344069620",28.53,29.80,0,308.39,522.99,198.6,189.8,0.924,412436.0,412436.0,35658,0,0,0,L,1122011218,0,124.27,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426133,515698.00
05/16/2016 15:15,2,6.811,ALERT,219.61,370.60,59.991,1463426103,"201051344000458","219011344069620",29.14,24.80,0,303.58,524.80,201.2,192.2,0.972,409370.7,409370.7,31065,0,0,0,L,1122011218,0,124.94,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426134,515699.00
05/16/2016 15:15,2,6.578,ALERT,220.06,369.40,59.917,1463426103,"201051344000853","219011344069620",29.52,23.50,0,303.28,528.40,196.6,187.8,0.910,407942.8,407942.8,30664,0,0,0,L,1122011218,0,125.17,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426136,515700.00
05/16/2016 15:15,2,6.135,ACTIVE,216.00,363.39,59.996,1463426103,"201051344000685","219011344069620",29.16,27.00,0,333.63,426.21,181.2,172.9,0.888,414194.6,414194.6,35498,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426137,515701.00
05/16/2016 15:15,2,6.033,ACTIVE,216.90,363.69,60.023,1463426103,"201051344000917","219011344069620",29.22,27.80,0,332.73,431.02,178.6,170.5,0.844,411091.3,411091.3,35498,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426138,515702.00
05/16/2016 15:15,2,5.965,ACTIVE,216.00,359.48,59.981,1463426103,"201051344001145","219011344069620",29.28,26.30,0,334.24,427.11,176.9,168.9,0.826,416264.6,416264.6,35351,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426139,515703.00
05/16/2016 15:15,2,6.025,ACTIVE,217.35,363.99,60.018,1463426103,"201051344000651","219011344069620",28.78,29.00,0,331.23,431.02,175.6,167.5,0.795,408480.1,408480.1,35716,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426140,515704.00
05/16/2016 15:15,2,5.439,ACTIVE,213.96,360.99,60.007,1463426103,"274151322000088","219011344069620",27.57,33.80,0,332.73,406.97,151.9,144.7,0.570,654997.2,654997.2,24246,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426141,515705.00
