ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 15:15,2,3.689,ALERT,215.09,440.04,59.981,1463426103,"274151322000068","219011344069620",39.66,34.00,0,303.88,526.30,148.9,141.8,0.570,550293.7,550293.7,25743,0,0,0,L,1151911521,0,123.14,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426143,515706.00
05/16/2016 15:15,2,5.719,ACTIVE,216.45,360.69,60.023,1463426103,"201051344001135","219011344069620",28.77,29.30,0,333.93,427.41,166.6,158.9,0.795,404603.5,404603.5,35656,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426144,515707.00
05/16/2016 15:15,2,5.822,ALERT,216.90,361.89,59.986,1463426103,"201051344000594","219011344069620",28.82,30.50,0,302.98,526.00,170.1,162.2,0.787,413069.9,413069.9,31106,0,0,0,L,1122011218,0,123.81,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426146,515708.00
05/16/2016 15:15,2,5.832,ALERT,216.90,361.29,60.018,1463426103,"201051344001203","219011344069620",28.67,29.00,0,308.69,518.79,169.2,161.4,0.791,411438.4,411438.4,35682,0,0,0,L,1122011218,0,124.49,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426148,515709.00
05/16/2016 15:15,2,5.617,ACTIVE,213.96,349.26,59.986,1463426103,"274151322000054","219011344069620",27.43,35.20,0,332.13,407.87,156.0,148.7,0.592,669120.1,669120.1,24278,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426148,515710.00
05/16/2016 15:15,2,6.029,ALERT,217.80,364.29,60.018,1463426103,"201051344000867","219011344069620",28.90,25.50,0,302.98,525.10,176.5,168.4,0.813,400699.5,400699.5,31109,0,0,0,L,1122011218,0,124.27,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426150,515711.00
05/16/2016 15:15,2,5.945,ALERT,217.13,361.89,59.991,1463426103,"201051344001093","219011344069620",29.38,26.80,0,308.69,522.99,176.9,168.9,0.809,410158.4,410158.4,35548,0,0,0,L,1122011218,0,124.04,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426152,515712.00
05/16/2016 15:15,2,6.502,ALERT,218.93,367.30,60.007,1463426103,"201051344000900","219011344069620",30.16,21.50,0,303.28,521.49,198.5,189.6,0.906,416283.0,416283.0,30497,0,0,0,L,1122011218,0,124.72,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426154,515713.00
05/16/2016 15:15,2,6.529,ALERT,218.93,367.30,59.986,1463426103,"201051344000648","219011344069620",29.22,23.50,0,302.68,521.79,193.3,184.6,0.875,408394.8,408394.8,30793,0,0,0,L,1122011218,0,124.04,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426156,515714.00
05/16/2016 15:15,2,6.221,ALERT,218.71,367.30,60.007,1463426103,"201051344000569","219011344069620",29.48,22.80,0,304.18,522.39,185.8,177.4,0.857,417464.7,417464.7,30426,0,0,0,L,1122011218,0,124.04,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426158,515715.00
05/16/2016 15:15,2,6.117,ALERT,218.93,367.60,59.996,1463426103,"201051344000983","219011344069620",29.42,24.00,0,303.88,529.01,182.1,173.9,0.849,408902.6,408902.6,30900,0,0,0,L,1122011218,0,124.72,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426159,515716.00
05/16/2016 15:15,2,6.068,ALERT,218.93,366.10,60.002,1463426103,"201051344001158","219011344069620",28.63,26.80,0,302.98,518.79,176.0,168.0,0.822,403498.9,403498.9,31166,0,0,0,L,1122011218,0,124.49,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426161,515717.00
05/16/2016 15:15,2,5.922,ALERT,218.48,366.70,60.002,1463426103,"201051344000576","219011344069620",29.26,22.30,0,303.58,519.99,175.5,167.5,0.804,410438.3,410438.3,30572,0,0,0,L,1122011218,0,124.49,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426163,515718.00
05/16/2016 15:15,2,5.590,ACTIVE,213.96,352.27,59.986,1463426103,"274151322000087","219011344069620",27.65,40.60,0,332.13,406.67,156.3,149.0,0.592,642841.6,642841.6,24361,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463426164,515719.00
05/16/2016 15:30,2,2.996,ACTIVE,215.32,351.37,59.981,1463427004,"201051344000645","219011344069620",29.58,23.80,0,339.04,426.51,89.8,84.7,0.407,409963.6,409963.6,30715,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427005,515720.00
05/16/2016 15:30,2,2.736,ACTIVE,212.38,348.36,59.975,1463427004,"274151322000085","219011344069620",28.21,31.30,0,331.23,398.86,78.1,73.5,0.296,671211.3,671211.3,24281,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427006,515721.00
05/16/2016 15:30,2,3.010,ACTIVE,215.09,352.57,59.933,1463427004,"201051344000633","219011344069620",29.06,27.00,0,337.84,424.71,88.6,83.6,0.420,401072.3,401072.3,31188,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427007,515722.00
05/16/2016 15:30,2,2.943,ACTIVE,215.54,351.67,59.949,1463427004,"201051344000469","219011344069620",29.94,22.50,0,337.84,425.61,89.2,84.2,0.420,402284.2,402284.2,31124,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427008,515723.00
05/16/2016 15:30,2,2.941,ACTIVE,213.29,350.17,59.970,1463427004,"201051344000646","219011344069620",29.54,25.30,0,333.93,420.20,88.0,83.1,0.415,406183.9,406183.9,35680,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427009,515724.00
05/16/2016 15:30,2,2.768,ACTIVE,212.16,347.46,59.959,1463427004,"274151322000052","219011344069620",29.92,32.00,0,333.33,404.57,83.8,79.0,0.318,683368.8,683368.8,24508,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427010,515725.00
05/16/2016 15:30,2,2.986,ACTIVE,214.41,350.17,60.018,1463427004,"201051344000585","219011344069620",29.48,26.30,0,334.84,424.11,89.2,84.2,0.411,412692.2,412692.2,35690,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427011,515726.00
05/16/2016 15:30,2,2.840,ACTIVE,213.51,348.66,59.959,1463427004,"201051344001230","219011344069620",29.94,24.30,0,333.63,416.29,86.1,81.2,0.380,409878.8,409878.8,35484,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427012,515727.00
05/16/2016 15:30,2,2.861,ACTIVE,214.41,350.47,59.986,1463427004,"201051344000582","219011344069620",29.78,25.80,0,334.24,417.19,86.3,81.4,0.398,403347.6,403347.6,35655,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427013,515728.00
05/16/2016 15:30,2,2.885,ACTIVE,213.51,348.36,59.975,1463427004,"201051344000955","219011344069620",30.18,26.50,0,334.24,412.08,88.2,83.2,0.407,415487.8,415487.8,35587,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427014,515729.00
05/16/2016 15:30,2,1.789,ACTIVE,212.16,443.34,59.970,1463427004,"274151322000094","219011344069620",40.30,29.80,0,404.87,467.39,73.9,69.4,0.521,550623.8,550623.8,25537,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427015,515730.00
05/16/2016 15:30,2,2.934,ACTIVE,215.32,351.37,59.970,1463427004,"201051344000579","219011344069620",29.78,27.80,0,339.04,423.50,88.5,83.5,0.415,416270.0,416270.0,11198,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427016,515731.00
05/16/2016 15:30,2,2.902,ACTIVE,213.29,348.96,59.949,1463427004,"201051344000890","219011344069620",29.84,25.80,0,333.93,412.98,87.7,82.8,0.398,412627.5,412627.5,35605,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427017,515732.00
05/16/2016 15:30,2,2.881,ACTIVE,213.96,349.86,60.002,1463427004,"201051344000438","219011344069620",30.06,26.50,0,334.24,412.38,87.7,82.7,0.411,414713.4,414713.4,35612,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427018,515733.00
05/16/2016 15:30,2,2.900,ACTIVE,213.74,350.17,60.012,1463427004,"201051344000417","219011344069620",29.26,26.30,0,334.24,411.18,86.0,81.1,0.411,407391.4,407391.4,35769,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427019,515734.00
05/16/2016 15:30,2,2.705,ACTIVE,211.70,353.77,59.959,1463427004,"274151322000083","219011344069620",29.68,33.50,0,333.63,395.25,81.5,76.7,0.323,677213.4,677213.4,24581,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427020,515735.00
05/16/2016 15:30,2,2.854,ACTIVE,212.61,344.76,59.959,1463427004,"274151322000076","219011344069620",30.49,31.30,0,335.44,397.35,88.1,83.1,0.349,720931.7,720931.7,24581,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427021,515736.00
05/16/2016 15:30,2,2.939,ACTIVE,214.64,350.47,59.996,1463427004,"201051344000868","219011344069620",29.26,23.00,0,335.74,426.21,87.1,82.2,0.407,401451.7,401451.7,30848,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427022,515737.00
05/16/2016 15:30,2,2.824,ACTIVE,212.16,354.37,59.954,1463427004,"274151322000095","219011344069620",30.14,33.30,0,333.93,396.75,86.2,81.2,0.323,713476.8,713476.8,24494,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427022,515738.00
05/16/2016 15:30,2,2.910,ACTIVE,215.09,352.87,59.970,1463427004,"201051344000988","219011344069620",29.30,25.80,0,338.14,424.71,86.3,81.4,0.407,398616.4,398616.4,31146,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427023,515739.00
05/16/2016 15:30,2,2.857,ACTIVE,213.51,348.06,59.959,1463427004,"201051344001025","219011344069620",29.90,28.00,0,334.54,413.89,86.5,81.6,0.393,412467.4,412467.4,35660,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427024,515740.00
05/16/2016 15:30,2,2.889,ACTIVE,215.09,351.07,59.959,1463427004,"201051344000458","219011344069620",29.56,25.30,0,338.74,425.61,86.5,81.6,0.420,409401.7,409401.7,31067,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427025,515741.00
05/16/2016 15:30,2,2.893,ACTIVE,216.00,352.27,59.991,1463427004,"201051344000853","219011344069620",29.82,22.30,0,339.65,429.52,87.4,82.5,0.411,407974.0,407974.0,30666,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427026,515742.00
05/16/2016 15:30,2,2.816,ACTIVE,213.29,348.36,59.996,1463427004,"201051344000685","219011344069620",30.14,24.50,0,334.54,411.48,86.1,81.1,0.429,414225.9,414225.9,35499,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427027,515743.00
05/16/2016 15:30,2,2.779,ACTIVE,213.51,347.46,59.928,1463427004,"201051344000917","219011344069620",29.88,26.50,0,334.24,412.98,84.1,79.3,0.398,411122.0,411122.0,35499,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427028,515744.00
05/16/2016 15:30,2,2.787,ACTIVE,213.06,346.86,59.975,1463427004,"201051344001145","219011344069620",29.98,23.80,0,335.14,412.38,84.7,79.8,0.393,416295.6,416295.6,35352,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427029,515745.00
05/16/2016 15:30,2,2.842,ACTIVE,213.74,348.96,60.023,1463427004,"201051344000651","219011344069620",29.76,27.80,0,334.54,412.98,85.7,80.8,0.398,408511.0,408511.0,35717,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427030,515746.00
05/16/2016 15:30,2,2.615,ACTIVE,212.16,367.60,59.959,1463427004,"274151322000088","219011344069620",28.59,29.30,0,329.73,392.25,75.7,71.2,0.521,655024.8,655024.8,24247,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427030,515747.00
05/16/2016 15:30,2,1.725,ACTIVE,212.83,442.14,59.981,1463427004,"274151322000068","219011344069620",41.37,29.50,0,401.56,468.29,74.0,69.5,0.521,550320.4,550320.4,25745,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427031,515748.00
05/16/2016 15:30,2,2.869,ACTIVE,213.29,347.76,59.965,1463427004,"201051344001135","219011344069620",29.32,26.80,0,333.93,411.78,85.2,80.3,0.380,404634.1,404634.1,35657,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427032,515749.00
05/16/2016 15:30,2,2.848,ACTIVE,214.19,350.47,59.996,1463427004,"201051344000594","219011344069620",29.96,29.30,0,334.54,425.01,86.5,81.5,0.402,413100.8,413100.8,31108,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427033,515750.00
05/16/2016 15:30,2,2.818,ACTIVE,213.51,346.86,60.028,1463427004,"201051344001203","219011344069620",29.88,26.80,0,335.14,414.19,85.3,80.5,0.407,411469.0,411469.0,35684,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427034,515751.00
05/16/2016 15:30,2,2.623,ACTIVE,212.61,351.67,59.996,1463427004,"274151322000054","219011344069620",28.82,31.00,0,328.52,393.15,76.6,72.0,0.521,669147.7,669147.7,24279,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427035,515752.00
05/16/2016 15:30,2,2.881,ACTIVE,214.87,349.86,59.991,1463427004,"201051344000867","219011344069620",29.42,26.50,0,337.84,425.01,85.8,80.9,0.398,400729.9,400729.9,31111,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427036,515753.00
05/16/2016 15:30,2,2.768,ACTIVE,213.51,348.36,60.034,1463427004,"201051344001093","219011344069620",29.88,25.30,0,334.24,413.29,83.7,78.9,0.389,410188.4,410188.4,35550,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427037,515754.00
05/16/2016 15:30,2,2.842,ACTIVE,214.87,351.37,59.975,1463427004,"201051344000900","219011344069620",30.14,21.00,0,337.84,427.71,86.8,81.8,0.402,416313.7,416313.7,30499,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427038,515755.00
05/16/2016 15:30,2,2.822,ACTIVE,215.09,350.47,60.007,1463427004,"201051344000648","219011344069620",29.76,23.00,0,338.14,426.51,85.0,80.1,0.393,408424.8,408424.8,30795,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427039,515756.00
05/16/2016 15:30,2,2.844,ACTIVE,215.09,351.67,59.954,1463427004,"201051344000569","219011344069620",30.02,22.30,0,338.14,426.81,86.5,81.5,0.407,417495.2,417495.2,30428,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427040,515757.00
05/16/2016 15:30,2,2.820,ACTIVE,215.09,351.07,59.986,1463427004,"201051344000983","219011344069620",30.20,23.50,0,338.14,426.21,86.2,81.3,0.411,408932.9,408932.9,30902,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427041,515758.00
05/16/2016 15:30,2,2.857,ACTIVE,215.32,351.07,60.002,1463427004,"201051344001158","219011344069620",29.24,26.30,0,338.44,424.11,84.7,79.8,0.402,403528.5,403528.5,31168,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427042,515759.00
05/16/2016 15:30,2,2.805,ACTIVE,215.32,351.97,60.012,1463427004,"201051344000576","219011344069620",30.18,21.30,0,338.44,426.81,85.8,80.8,0.398,410468.4,410468.4,30574,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427043,515760.00
05/16/2016 15:30,2,2.607,ACTIVE,212.16,355.28,59.975,1463427004,"274151322000087","219011344069620",28.33,36.50,0,329.43,390.74,74.8,70.3,0.513,642868.3,642868.3,24362,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427043,515761.00
05/16/2016 15:45,2,3.805,ACTIVE,216.45,356.48,59.991,1463427903,"201051344000645","219011344069620",30.55,20.00,0,321.91,419.00,117.8,111.8,0.535,409988.9,409988.9,30716,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427905,515762.00
05/16/2016 15:45,2,3.453,ACTIVE,213.29,349.26,59.970,1463427903,"274151322000085","219011344069620",28.92,28.50,0,329.13,391.94,101.2,95.7,0.389,671232.9,671232.9,24282,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427906,515763.00
05/16/2016 15:45,2,3.818,ACTIVE,216.00,357.68,59.949,1463427903,"201051344000633","219011344069620",30.43,23.00,0,319.51,419.30,117.7,111.7,0.566,401097.3,401097.3,31189,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427907,515764.00
05/16/2016 15:45,2,3.840,ACTIVE,216.67,357.08,59.938,1463427903,"201051344000469","219011344069620",30.65,19.00,0,320.41,420.80,119.3,113.2,0.570,402309.5,402309.5,31125,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427908,515765.00
05/16/2016 15:45,2,3.785,ACTIVE,214.64,353.47,59.959,1463427903,"201051344000646","219011344069620",30.22,24.00,0,317.40,413.89,115.8,109.8,0.552,406208.5,406208.5,35681,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427908,515766.00
05/16/2016 15:45,2,3.584,ACTIVE,212.61,361.29,59.986,1463427903,"274151322000052","219011344069620",30.02,28.80,0,328.52,395.25,109.0,103.2,0.420,683391.9,683391.9,24509,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427909,515767.00
05/16/2016 15:45,2,3.908,ACTIVE,215.54,354.67,59.970,1463427903,"201051344000585","219011344069620",30.10,23.80,0,320.11,413.59,119.1,113.0,0.561,412717.4,412717.4,35691,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427910,515768.00
05/16/2016 15:45,2,3.748,ACTIVE,214.41,353.47,60.007,1463427903,"201051344001230","219011344069620",30.53,22.80,0,319.21,413.89,116.0,110.0,0.539,409903.2,409903.2,35485,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427911,515769.00
05/16/2016 15:45,2,3.799,ACTIVE,215.54,355.58,59.959,1463427903,"201051344000582","219011344069620",30.20,24.30,0,316.80,419.00,116.3,110.3,0.535,403372.0,403372.0,35656,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427912,515770.00
05/16/2016 15:45,2,3.826,ACTIVE,214.64,354.07,60.002,1463427903,"201051344000955","219011344069620",30.49,24.80,0,317.70,412.68,118.1,112.1,0.557,415512.6,415512.6,35588,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427913,515771.00
05/16/2016 15:45,2,2.424,ACTIVE,212.83,441.24,59.949,1463427903,"274151322000094","219011344069620",40.89,29.30,0,408.48,476.41,100.3,94.9,0.384,550644.3,550644.3,25538,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427914,515772.00
05/16/2016 15:45,2,3.947,ACTIVE,216.90,357.98,59.949,1463427903,"201051344000579","219011344069620",30.43,25.00,0,321.01,420.50,121.7,115.5,0.570,416295.4,416295.4,11199,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427915,515773.00
05/16/2016 15:45,2,3.957,ACTIVE,214.41,354.07,59.954,1463427903,"201051344000890","219011344069620",30.00,23.80,0,319.81,413.89,120.2,114.1,0.552,412652.5,412652.5,35606,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427916,515774.00
05/16/2016 15:45,2,3.951,ACTIVE,215.09,354.37,59.938,1463427903,"201051344000438","219011344069620",30.16,24.00,0,319.21,413.29,120.7,114.6,0.570,414738.3,414738.3,35613,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427917,515775.00
05/16/2016 15:45,2,3.861,ACTIVE,215.09,354.97,59.975,1463427903,"201051344000417","219011344069620",30.49,24.50,0,317.10,412.38,119.3,113.2,0.570,407415.9,407415.9,35770,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427918,515776.00
05/16/2016 15:45,2,3.752,ACTIVE,213.06,358.58,59.965,1463427903,"274151322000083","219011344069620",30.00,31.00,0,329.13,394.95,114.0,108.1,0.451,677236.4,677236.4,24582,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427919,515777.00
05/16/2016 15:45,2,3.973,ACTIVE,213.74,361.89,59.965,1463427903,"274151322000076","219011344069620",30.59,29.50,0,331.23,398.26,123.0,116.8,0.486,720956.5,720956.5,24582,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427920,515778.00
05/16/2016 15:45,2,3.975,ACTIVE,215.77,356.18,59.981,1463427903,"201051344000868","219011344069620",30.61,19.00,0,319.51,417.19,123.3,117.1,0.575,401477.1,401477.1,30849,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427921,515779.00
05/16/2016 15:45,2,3.975,ACTIVE,212.83,347.16,59.965,1463427903,"274151322000095","219011344069620",30.34,30.50,0,328.82,397.05,122.2,116.0,0.464,713501.4,713501.4,24495,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427922,515780.00
05/16/2016 15:45,2,4.066,ACTIVE,216.67,358.88,59.970,1463427903,"201051344000988","219011344069620",30.16,22.00,0,320.41,421.10,124.2,117.9,0.583,398641.8,398641.8,31147,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427923,515781.00
05/16/2016 15:45,2,4.070,ACTIVE,215.32,354.37,59.975,1463427903,"201051344001025","219011344069620",30.20,25.00,0,320.41,414.19,124.5,118.2,0.561,412492.5,412492.5,35661,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427923,515782.00
05/16/2016 15:45,2,4.002,ACTIVE,216.45,357.38,59.970,1463427903,"201051344000458","219011344069620",30.87,22.00,0,318.30,420.50,125.1,118.9,0.583,409427.1,409427.1,31068,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427924,515783.00
05/16/2016 15:45,2,4.072,ACTIVE,217.13,360.08,59.981,1463427903,"201051344000853","219011344069620",30.83,19.30,0,339.04,419.30,127.2,120.8,0.601,407999.7,407999.7,30667,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427925,515784.00
05/16/2016 15:45,2,4.053,ACTIVE,214.87,355.28,59.970,1463427903,"201051344000685","219011344069620",30.45,23.00,0,317.40,413.29,125.0,118.7,0.610,414250.8,414250.8,35500,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427926,515785.00
05/16/2016 15:45,2,4.039,ACTIVE,215.32,356.18,59.944,1463427903,"201051344000917","219011344069620",30.45,24.00,0,319.81,413.59,124.6,118.3,0.583,411146.7,411146.7,35500,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427927,515786.00
05/16/2016 15:45,2,4.076,ACTIVE,214.87,355.58,60.023,1463427903,"201051344001145","219011344069620",30.42,21.80,0,318.61,414.19,125.6,119.3,0.588,416320.3,416320.3,35353,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427928,515787.00
05/16/2016 15:45,2,4.158,ACTIVE,215.54,355.58,59.928,1463427903,"201051344000651","219011344069620",30.24,24.50,0,320.71,418.39,127.3,121.0,0.588,408536.1,408536.1,35718,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427929,515788.00
05/16/2016 15:45,2,3.816,ACTIVE,212.83,361.59,59.970,1463427903,"274151322000088","219011344069620",28.82,27.80,0,327.92,392.55,111.5,105.6,0.420,655046.6,655046.6,24248,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427930,515789.00
05/16/2016 15:45,2,2.490,ACTIVE,213.74,451.76,59.965,1463427903,"274151322000068","219011344069620",41.51,29.30,0,397.35,473.10,104.7,99.1,0.402,550341.3,550341.3,25746,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427931,515790.00
05/16/2016 15:45,2,4.104,ACTIVE,215.09,355.28,60.007,1463427903,"201051344001135","219011344069620",30.30,24.80,0,318.91,412.98,125.8,119.5,0.588,404658.9,404658.9,35658,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427932,515791.00
05/16/2016 15:45,2,4.221,ACTIVE,215.54,356.78,59.981,1463427903,"201051344000594","219011344069620",30.42,26.00,0,318.91,415.69,130.0,123.6,0.605,413126.3,413126.3,31109,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427933,515792.00
05/16/2016 15:45,2,4.184,ACTIVE,215.77,355.88,59.970,1463427903,"201051344001203","219011344069620",30.16,25.00,0,320.41,417.49,127.8,121.4,0.601,411494.1,411494.1,35685,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427934,515793.00
05/16/2016 15:45,2,3.883,ACTIVE,213.06,351.07,59.965,1463427903,"274151322000054","219011344069620",29.20,28.50,0,329.13,393.15,114.7,108.8,0.438,669169.9,669169.9,24280,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427935,515794.00
05/16/2016 15:45,2,4.184,ACTIVE,216.22,354.97,59.959,1463427903,"201051344000867","219011344069620",30.61,22.30,0,319.51,414.49,129.6,123.2,0.601,400755.3,400755.3,31112,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427936,515795.00
05/16/2016 15:45,2,4.043,ACTIVE,215.54,356.18,59.965,1463427903,"201051344001093","219011344069620",31.05,23.50,0,318.91,417.79,127.3,120.9,0.579,410213.2,410213.2,35551,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427937,515796.00
05/16/2016 15:45,2,4.111,ACTIVE,216.67,357.68,59.986,1463427903,"201051344000900","219011344069620",31.41,17.30,0,319.51,419.90,130.8,124.3,0.592,416339.5,416339.5,30500,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427938,515797.00
05/16/2016 15:45,2,4.145,ACTIVE,216.67,358.58,59.981,1463427903,"201051344000648","219011344069620",30.77,19.80,0,317.70,419.60,129.2,122.7,0.597,408450.1,408450.1,30796,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427939,515798.00
05/16/2016 15:45,2,4.209,ACTIVE,216.90,358.58,59.991,1463427903,"201051344000569","219011344069620",30.91,19.30,0,338.44,419.60,131.7,125.2,0.614,417521.0,417521.0,30429,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427939,515799.00
05/16/2016 15:45,2,4.191,ACTIVE,216.90,359.48,59.917,1463427903,"201051344000983","219011344069620",31.05,19.80,0,322.21,419.60,131.8,125.3,0.623,408958.6,408958.6,30903,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427940,515800.00
05/16/2016 15:45,2,4.238,ACTIVE,216.90,358.58,59.970,1463427903,"201051344001158","219011344069620",30.45,22.80,0,319.51,419.60,130.6,124.1,0.614,403553.8,403553.8,31169,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427941,515801.00
05/16/2016 15:45,2,4.189,ACTIVE,217.13,359.78,59.944,1463427903,"201051344000576","219011344069620",31.05,17.80,0,323.11,420.20,131.8,125.2,0.610,410494.0,410494.0,30575,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427942,515802.00
05/16/2016 15:45,2,3.982,ACTIVE,213.29,362.79,59.938,1463427903,"274151322000087","219011344069620",29.16,35.20,0,328.82,391.34,117.5,111.5,0.429,642890.2,642890.2,24363,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463427943,515803.00
05/16/2016 16:00,2,2.359,ACTIVE,213.96,360.08,59.996,1463428803,"201051344000645","219011344069620",29.98,18.70,0,318.61,399.16,71.6,67.2,0.597,410015.4,410015.4,30717,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428804,515804.00
05/16/2016 16:00,2,2.113,ACTIVE,211.70,348.66,59.991,1463428803,"274151322000085","219011344069620",28.63,26.00,0,330.63,380.52,61.3,57.3,0.433,671255.6,671255.6,24283,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428805,515805.00
05/16/2016 16:00,2,2.355,ACTIVE,213.96,363.09,59.928,1463428803,"201051344000633","219011344069620",30.02,21.80,0,321.01,399.46,71.7,67.3,0.619,401123.6,401123.6,31190,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428806,515806.00
05/16/2016 16:00,2,2.379,ACTIVE,214.41,363.09,59.996,1463428803,"201051344000469","219011344069620",30.16,17.80,0,322.51,400.06,72.7,68.2,0.610,402336.0,402336.0,31126,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428807,515807.00
05/16/2016 16:00,2,2.326,ACTIVE,212.38,359.18,59.944,1463428803,"201051344000646","219011344069620",30.04,22.30,0,318.30,400.36,70.8,66.4,0.601,406234.2,406234.2,35682,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428808,515808.00
05/16/2016 16:00,2,2.195,ACTIVE,211.25,361.29,59.981,1463428803,"274151322000052","219011344069620",29.92,26.80,0,329.43,381.73,66.5,62.2,0.468,683416.1,683416.1,24510,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428809,515809.00
05/16/2016 16:00,2,2.430,ACTIVE,213.29,359.78,59.933,1463428803,"201051344000585","219011344069620",29.74,23.00,0,319.21,400.06,73.1,68.6,0.610,412743.6,412743.6,35692,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428810,515810.00
05/16/2016 16:00,2,2.305,ACTIVE,212.61,357.98,59.991,1463428803,"201051344001230","219011344069620",30.06,21.50,0,318.91,395.85,70.1,65.8,0.588,409928.6,409928.6,35486,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428810,515811.00
05/16/2016 16:00,2,2.328,ACTIVE,213.51,360.38,59.986,1463428803,"201051344000582","219011344069620",30.06,22.80,0,318.61,400.06,70.9,66.5,0.583,403397.5,403397.5,35657,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428811,515812.00
05/16/2016 16:00,2,2.389,ACTIVE,212.61,358.88,60.018,1463428803,"201051344000955","219011344069620",30.04,23.00,0,317.10,397.96,72.7,68.2,0.619,415538.4,415538.4,35589,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428812,515813.00
05/16/2016 16:00,2,1.471,ACTIVE,211.48,431.92,59.981,1463428803,"274151322000094","219011344069620",40.24,26.30,0,401.26,469.79,59.2,55.2,0.424,550665.8,550665.8,25539,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428813,515814.00
05/16/2016 16:00,2,2.439,ACTIVE,214.19,362.19,60.034,1463428803,"201051344000579","219011344069620",30.22,23.50,0,321.91,402.77,74.8,70.3,0.641,416321.6,416321.6,11200,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428814,515815.00
05/16/2016 16:00,2,2.471,ACTIVE,212.61,359.18,59.949,1463428803,"201051344000890","219011344069620",29.52,22.50,0,319.21,398.86,73.8,69.3,0.605,412678.3,412678.3,35607,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428815,515816.00
05/16/2016 16:00,2,2.422,ACTIVE,213.06,361.59,60.002,1463428803,"201051344000438","219011344069620",30.36,22.50,0,316.80,400.36,74.5,70.0,0.632,414764.1,414764.1,35614,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428816,515817.00
05/16/2016 16:00,2,2.449,ACTIVE,212.61,360.08,60.028,1463428803,"201051344000417","219011344069620",29.82,23.00,0,318.61,398.56,74.0,69.5,0.632,407441.3,407441.3,35771,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428817,515818.00
05/16/2016 16:00,2,2.303,ACTIVE,211.48,357.68,59.975,1463428803,"274151322000083","219011344069620",29.70,27.80,0,327.62,381.42,69.3,64.9,0.495,677260.3,677260.3,24583,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428818,515819.00
05/16/2016 16:00,2,2.445,ACTIVE,212.16,361.89,59.991,1463428803,"274151322000076","219011344069620",30.51,26.50,0,330.33,384.13,75.5,71.0,0.552,720982.3,720982.3,24583,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428819,515820.00
05/16/2016 16:00,2,2.486,ACTIVE,213.51,361.29,59.975,1463428803,"201051344000868","219011344069620",30.40,17.80,0,318.61,400.06,76.5,71.9,0.623,401503.3,401503.3,30850,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428820,515821.00
05/16/2016 16:00,2,2.482,ACTIVE,211.70,348.66,59.981,1463428803,"274151322000095","219011344069620",29.92,27.80,0,329.13,383.53,75.2,70.7,0.513,713526.9,713526.9,24496,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428821,515822.00
05/16/2016 16:00,2,2.561,ACTIVE,214.41,364.29,60.049,1463428803,"201051344000988","219011344069620",30.08,21.00,0,317.10,400.66,78.1,73.5,0.654,398668.0,398668.0,31148,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428822,515823.00
05/16/2016 16:00,2,2.613,ACTIVE,213.29,361.59,59.991,1463428803,"201051344001025","219011344069620",29.82,23.80,0,318.61,399.76,78.9,74.2,0.650,412518.5,412518.5,35662,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428823,515824.00
05/16/2016 16:00,2,2.602,ACTIVE,214.41,361.89,59.981,1463428803,"201051344000458","219011344069620",29.98,20.30,0,321.91,399.16,79.0,74.3,0.654,409453.3,409453.3,31069,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428824,515825.00
05/16/2016 16:00,2,2.625,ACTIVE,214.87,360.08,59.991,1463428803,"201051344000853","219011344069620",30.20,17.30,0,326.12,403.07,80.3,75.5,0.380,408026.2,408026.2,30668,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428825,515826.00
05/16/2016 16:00,2,2.570,ACTIVE,212.83,360.99,59.981,1463428803,"201051344000685","219011344069620",30.18,21.50,0,316.50,399.46,78.5,73.9,0.689,414276.4,414276.4,35501,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428826,515827.00
05/16/2016 16:00,2,2.549,ACTIVE,213.29,362.19,59.996,1463428803,"201051344000917","219011344069620",30.10,22.50,0,318.00,399.46,77.7,73.0,0.650,411172.0,411172.0,35501,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428827,515828.00
05/16/2016 16:00,2,2.531,ACTIVE,213.06,360.08,59.986,1463428803,"201051344001145","219011344069620",30.38,20.00,0,318.61,398.86,77.9,73.2,0.658,416345.7,416345.7,35354,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428828,515829.00
05/16/2016 16:00,2,2.646,ACTIVE,213.74,363.39,59.975,1463428803,"201051344000651","219011344069620",29.80,23.30,0,321.91,400.06,80.0,75.2,0.663,408561.8,408561.8,35719,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428829,515830.00
05/16/2016 16:00,2,2.350,ACTIVE,211.70,351.07,60.002,1463428803,"274151322000088","219011344069620",29.10,24.80,0,329.43,380.22,69.2,64.9,0.473,655069.1,655069.1,24249,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428830,515831.00
05/16/2016 16:00,2,1.539,ACTIVE,212.61,450.86,59.981,1463428803,"274151322000068","219011344069620",41.81,26.30,0,403.37,470.09,64.0,59.8,0.429,550362.8,550362.8,25747,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428831,515832.00
05/16/2016 16:00,2,2.646,ACTIVE,213.06,359.48,60.002,1463428803,"201051344001135","219011344069620",29.78,23.30,0,317.70,398.56,79.9,75.2,0.658,404684.3,404684.3,35659,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428832,515833.00
05/16/2016 16:00,2,2.666,ACTIVE,213.74,350.17,59.996,1463428803,"201051344000594","219011344069620",30.34,24.50,0,318.91,400.06,82.0,77.2,0.380,413152.5,413152.5,31110,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428832,515834.00
05/16/2016 16:00,2,2.650,ACTIVE,213.74,350.17,59.996,1463428803,"201051344001203","219011344069620",29.98,23.50,0,317.40,400.06,80.5,75.8,0.376,411519.8,411519.8,35686,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428833,515835.00
05/16/2016 16:00,2,2.424,ACTIVE,211.93,357.98,59.986,1463428803,"274151322000054","219011344069620",29.20,26.00,0,326.42,381.12,71.7,67.2,0.482,669192.8,669192.8,24281,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428834,515836.00
05/16/2016 16:00,2,2.689,ACTIVE,214.41,350.17,60.034,1463428803,"201051344000867","219011344069620",30.08,21.50,0,320.71,398.56,82.0,77.2,0.376,400781.3,400781.3,31113,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428835,515837.00
05/16/2016 16:00,2,2.602,ACTIVE,213.29,360.99,59.986,1463428803,"201051344001093","219011344069620",30.22,21.80,0,320.11,398.26,79.6,74.9,0.654,410238.5,410238.5,35552,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428836,515838.00
05/16/2016 16:00,2,2.662,ACTIVE,214.41,350.77,59.996,1463428803,"201051344000900","219011344069620",30.65,16.70,0,318.91,399.46,82.7,77.8,0.384,416365.6,416365.6,30501,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428837,515839.00
05/16/2016 16:00,2,2.684,ACTIVE,214.64,351.07,59.996,1463428803,"201051344000648","219011344069620",30.10,18.30,0,320.41,399.16,81.8,77.1,0.376,408475.8,408475.8,30797,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428838,515840.00
05/16/2016 16:00,2,2.664,ACTIVE,214.64,352.27,59.996,1463428803,"201051344000569","219011344069620",30.99,18.00,0,320.41,399.46,83.7,78.8,0.389,417547.2,417547.2,30430,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428839,515841.00
05/16/2016 16:00,2,2.701,ACTIVE,214.64,351.07,60.018,1463428803,"201051344000983","219011344069620",30.57,19.00,0,318.61,399.46,83.6,78.8,0.398,408984.7,408984.7,30904,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428840,515842.00
05/16/2016 16:00,2,2.764,ACTIVE,214.87,350.77,59.991,1463428803,"201051344001158","219011344069620",29.56,21.80,0,321.31,399.46,82.8,78.0,0.389,403579.5,403579.5,31170,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428841,515843.00
05/16/2016 16:00,2,2.701,ACTIVE,215.09,351.67,60.012,1463428803,"201051344000576","219011344069620",30.59,17.50,0,322.81,399.46,83.8,78.9,0.384,410519.9,410519.9,30576,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428842,515844.00
05/16/2016 16:00,2,2.523,ACTIVE,212.16,363.69,59.996,1463428803,"274151322000087","219011344069620",29.08,33.00,0,330.63,380.82,74.3,69.8,0.508,642912.6,642912.6,24364,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463428842,515845.00
05/16/2016 16:15,2,2.527,ACTIVE,214.41,366.40,59.970,1463429704,"201051344000645","219011344069620",30.42,18.00,0,319.21,397.66,77.9,73.2,0.597,410035.0,410035.0,30718,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429705,515846.00
05/16/2016 16:15,2,2.328,ACTIVE,211.93,357.38,59.981,1463429704,"274151322000085","219011344069620",29.04,24.00,0,329.13,380.22,68.5,64.2,0.477,671273.1,671273.1,24284,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429706,515847.00
05/16/2016 16:15,2,2.555,ACTIVE,214.19,363.99,59.954,1463429704,"201051344000633","219011344069620",30.14,20.30,0,318.91,398.56,78.0,73.4,0.685,401143.2,401143.2,31191,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429707,515848.00
