ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 16:15,2,2.572,ACTIVE,214.41,363.39,60.002,1463429704,"201051344000469","219011344069620",30.16,17.30,0,316.80,397.96,78.7,74.0,0.663,402355.8,402355.8,31127,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429708,515849.00
05/16/2016 16:15,2,2.510,ACTIVE,213.06,361.59,59.996,1463429704,"201051344000646","219011344069620",30.36,20.70,0,317.10,395.85,77.2,72.6,0.654,406253.8,406253.8,35683,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429709,515850.00
05/16/2016 16:15,2,2.412,ACTIVE,211.48,364.29,59.986,1463429704,"274151322000052","219011344069620",30.06,23.50,0,329.43,379.32,73.5,69.0,0.517,683434.8,683434.8,24511,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429709,515851.00
05/16/2016 16:15,2,2.594,ACTIVE,213.74,363.69,59.991,1463429704,"201051344000585","219011344069620",30.04,21.50,0,319.81,397.05,78.9,74.2,0.658,412763.6,412763.6,35693,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429711,515852.00
05/16/2016 16:15,2,2.502,ACTIVE,213.06,360.08,60.007,1463429704,"201051344001230","219011344069620",30.04,19.50,0,318.61,390.44,76.1,71.6,0.628,409947.9,409947.9,35487,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429712,515853.00
05/16/2016 16:15,2,2.531,ACTIVE,213.96,364.59,59.970,1463429704,"201051344000582","219011344069620",29.96,21.30,0,317.40,397.35,76.8,72.2,0.628,403416.9,403416.9,35658,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429712,515854.00
05/16/2016 16:15,2,2.568,ACTIVE,213.06,360.99,59.938,1463429704,"201051344000955","219011344069620",30.20,21.50,0,315.90,391.64,78.6,73.9,0.663,415558.2,415558.2,35590,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429713,515855.00
05/16/2016 16:15,2,1.561,ACTIVE,211.93,442.44,60.002,1463429704,"274151322000094","219011344069620",41.19,24.50,0,401.56,466.79,65.0,60.8,0.455,550682.3,550682.3,25540,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429714,515856.00
05/16/2016 16:15,2,2.600,ACTIVE,214.41,365.80,60.039,1463429704,"201051344000579","219011344069620",30.22,22.30,0,318.91,397.35,79.6,74.9,0.667,416341.6,416341.6,11201,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429715,515857.00
05/16/2016 16:15,2,2.584,ACTIVE,213.29,361.89,60.023,1463429704,"201051344000890","219011344069620",30.18,21.00,0,317.40,392.25,79.0,74.3,0.645,412698.2,412698.2,35608,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429716,515858.00
05/16/2016 16:15,2,2.580,ACTIVE,213.74,362.19,60.023,1463429704,"201051344000438","219011344069620",30.28,21.00,0,318.00,396.15,79.1,74.4,0.663,414784.0,414784.0,35615,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429717,515859.00
05/16/2016 16:15,2,2.553,ACTIVE,213.51,361.59,60.012,1463429704,"201051344000417","219011344069620",30.20,21.00,0,317.40,394.65,78.1,73.4,0.667,407460.9,407460.9,35772,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429718,515860.00
05/16/2016 16:15,2,2.441,ACTIVE,212.16,358.28,60.002,1463429704,"274151322000083","219011344069620",29.66,25.00,0,328.82,379.62,73.3,68.8,0.521,677278.9,677278.9,24584,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429719,515861.00
05/16/2016 16:15,2,2.566,ACTIVE,212.83,353.77,59.981,1463429704,"274151322000076","219011344069620",30.63,24.00,0,330.03,381.42,79.7,75.0,0.566,721002.4,721002.4,24584,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429720,515862.00
05/16/2016 16:15,2,2.607,ACTIVE,213.74,361.89,59.986,1463429704,"201051344000868","219011344069620",30.08,17.30,0,315.60,397.66,79.4,74.7,0.650,401523.0,401523.0,30851,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429721,515863.00
05/16/2016 16:15,2,2.525,ACTIVE,211.70,366.40,59.975,1463429704,"274151322000095","219011344069620",30.59,25.30,0,330.03,380.22,78.2,73.6,0.535,713546.6,713546.6,24497,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429722,515864.00
05/16/2016 16:15,2,2.611,ACTIVE,214.41,365.49,59.996,1463429704,"201051344000988","219011344069620",30.10,20.00,0,317.70,398.86,79.6,74.9,0.694,398687.7,398687.7,31149,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429723,515865.00
05/16/2016 16:15,2,2.629,ACTIVE,213.29,361.59,59.991,1463429704,"201051344001025","219011344069620",30.04,22.50,0,317.40,396.15,80.0,75.3,0.371,412538.4,412538.4,35663,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429724,515866.00
05/16/2016 16:15,2,2.602,ACTIVE,214.19,361.89,59.975,1463429704,"201051344000458","219011344069620",30.22,19.50,0,318.30,398.56,79.6,74.9,0.694,409472.9,409472.9,31070,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429724,515867.00
05/16/2016 16:15,2,2.607,ACTIVE,215.09,353.17,60.002,1463429704,"201051344000853","219011344069620",30.53,16.70,0,320.41,397.66,80.6,75.9,0.384,408046.0,408046.0,30669,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429725,515868.00
05/16/2016 16:15,2,2.562,ACTIVE,213.29,361.59,59.970,1463429704,"201051344000685","219011344069620",30.49,19.80,0,317.10,394.65,79.2,74.5,0.694,414296.1,414296.1,35502,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429726,515869.00
05/16/2016 16:15,2,2.557,ACTIVE,213.74,362.49,59.986,1463429704,"201051344000917","219011344069620",30.14,21.00,0,319.21,395.85,78.0,73.4,0.654,411191.4,411191.4,35502,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429727,515870.00
05/16/2016 16:15,2,2.559,ACTIVE,213.51,362.19,60.028,1463429704,"201051344001145","219011344069620",30.20,18.30,0,319.21,394.95,78.3,73.6,0.650,416365.2,416365.2,35355,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429728,515871.00
05/16/2016 16:15,2,2.646,ACTIVE,213.96,351.67,60.002,1463429704,"201051344000651","219011344069620",29.92,21.50,0,318.61,398.26,80.2,75.5,0.362,408581.6,408581.6,35720,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429729,515872.00
05/16/2016 16:15,2,2.402,ACTIVE,211.70,349.86,59.970,1463429704,"274151322000088","219011344069620",29.28,22.80,0,329.13,380.52,71.3,66.9,0.486,655086.7,655086.7,24250,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429730,515873.00
05/16/2016 16:15,2,1.643,ACTIVE,212.83,441.84,59.970,1463429704,"274151322000068","219011344069620",41.03,24.30,0,401.26,472.80,67.8,63.5,0.464,550379.6,550379.6,25748,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429731,515874.00
05/16/2016 16:15,2,2.611,ACTIVE,213.29,359.18,59.970,1463429704,"201051344001135","219011344069620",30.20,21.50,0,318.30,394.95,79.9,75.2,0.672,404703.9,404703.9,35660,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429732,515875.00
05/16/2016 16:15,2,2.662,ACTIVE,213.51,348.66,59.970,1463429704,"201051344000594","219011344069620",30.24,22.50,0,317.70,396.75,81.5,76.7,0.380,413172.3,413172.3,31111,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429733,515876.00
05/16/2016 16:15,2,2.623,ACTIVE,213.74,348.96,59.981,1463429704,"201051344001203","219011344069620",30.34,21.50,0,318.61,398.26,80.5,75.8,0.376,411539.5,411539.5,35687,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429734,515877.00
05/16/2016 16:15,2,2.453,ACTIVE,212.16,367.30,59.981,1463429704,"274151322000054","219011344069620",29.38,24.00,0,327.62,380.52,73.0,68.5,0.513,669210.6,669210.6,24282,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429735,515878.00
05/16/2016 16:15,2,2.664,ACTIVE,213.96,348.96,59.975,1463429704,"201051344000867","219011344069620",30.06,20.00,0,320.11,396.45,81.1,76.4,0.371,400800.9,400800.9,31114,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429736,515879.00
05/16/2016 16:15,2,2.621,ACTIVE,213.74,361.59,60.002,1463429704,"201051344001093","219011344069620",30.06,20.30,0,317.70,396.45,79.8,75.1,0.650,410257.9,410257.9,35553,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429737,515880.00
05/16/2016 16:15,2,2.629,ACTIVE,214.19,351.37,59.975,1463429704,"201051344000900","219011344069620",30.51,15.80,0,318.91,399.16,81.3,76.5,0.367,416385.3,416385.3,30502,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429738,515881.00
05/16/2016 16:15,2,2.629,ACTIVE,214.41,349.56,59.986,1463429704,"201051344000648","219011344069620",30.32,17.80,0,318.00,399.76,80.7,76.0,0.376,408495.3,408495.3,30798,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429739,515882.00
05/16/2016 16:15,2,2.654,ACTIVE,214.41,351.37,59.959,1463429704,"201051344000569","219011344069620",30.47,17.80,0,320.41,398.86,81.9,77.2,0.384,417567.0,417567.0,30431,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429740,515883.00
05/16/2016 16:15,2,2.639,ACTIVE,214.41,349.56,59.981,1463429704,"201051344000983","219011344069620",30.55,17.80,0,318.30,398.56,81.6,76.9,0.393,409004.4,409004.4,30905,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429741,515884.00
05/16/2016 16:15,2,2.686,ACTIVE,214.41,349.86,60.023,1463429704,"201051344001158","219011344069620",29.80,20.70,0,319.51,398.56,81.0,76.3,0.384,403599.0,403599.0,31171,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429742,515885.00
05/16/2016 16:15,2,2.645,ACTIVE,214.64,351.37,59.986,1463429704,"201051344000576","219011344069620",30.47,17.30,0,318.91,398.26,81.6,76.8,0.371,410539.6,410539.6,30577,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429742,515886.00
05/16/2016 16:15,2,2.443,ACTIVE,212.38,348.06,59.986,1463429704,"274151322000087","219011344069620",29.22,29.80,0,329.73,379.32,72.4,67.9,0.477,642930.2,642930.2,24365,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463429743,515887.00
05/16/2016 16:30,2,2.002,ACTIVE,212.61,361.89,59.991,1463430603,"274151322000085","219011344069620",29.00,23.50,0,330.93,405.47,58.8,54.8,0.402,671292.2,671292.2,24285,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430605,515888.00
05/16/2016 16:30,2,2.223,ACTIVE,214.87,361.59,60.007,1463430603,"201051344000633","219011344069620",30.26,20.00,0,322.81,427.11,68.2,63.9,0.566,401164.7,401164.7,31192,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430606,515889.00
05/16/2016 16:30,2,2.279,ACTIVE,215.09,361.59,59.928,1463430603,"201051344000469","219011344069620",29.96,17.00,0,321.61,431.02,69.1,64.8,0.557,402377.4,402377.4,31128,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430607,515890.00
05/16/2016 16:30,2,2.230,ACTIVE,213.51,358.88,59.954,1463430603,"201051344000646","219011344069620",29.88,20.30,0,317.10,429.82,67.5,63.2,0.579,406275.1,406275.1,35684,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430608,515891.00
05/16/2016 16:30,2,2.109,ACTIVE,212.61,355.58,59.922,1463430603,"274151322000052","219011344069620",29.76,22.80,0,329.43,407.57,63.6,59.5,0.451,683455.1,683455.1,24512,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430609,515892.00
05/16/2016 16:30,2,2.271,ACTIVE,214.41,361.29,59.965,1463430603,"201051344000585","219011344069620",30.18,21.00,0,321.61,428.91,69.4,65.0,0.570,412785.3,412785.3,35694,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430610,515893.00
05/16/2016 16:30,2,2.172,ACTIVE,213.51,358.28,60.023,1463430603,"201051344001230","219011344069620",30.47,19.30,0,318.00,428.61,67.1,62.8,0.552,409969.0,409969.0,35488,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430611,515894.00
05/16/2016 16:30,2,2.244,ACTIVE,214.41,360.08,60.012,1463430603,"201051344000582","219011344069620",29.74,20.70,0,318.61,429.82,67.6,63.3,0.548,403438.0,403438.0,35659,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430611,515895.00
05/16/2016 16:30,2,2.285,ACTIVE,213.51,358.28,60.023,1463430603,"201051344000955","219011344069620",29.88,20.70,0,317.40,426.51,69.2,64.8,0.579,415579.7,415579.7,35591,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430612,515896.00
05/16/2016 16:30,2,1.342,ALERT,212.38,440.94,59.986,1463430603,"274151322000094","219011344069620",40.99,24.00,0,303.58,523.90,55.2,51.4,0.384,550697.8,550697.8,25541,0,0,0,L,1151911521,0,121.78,122.68,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430614,515897.00
05/16/2016 16:30,2,2.340,ACTIVE,214.87,362.49,60.039,1463430603,"201051344000579","219011344069620",30.00,21.80,0,323.41,431.02,71.1,66.7,0.575,416363.2,416363.2,11202,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430615,515898.00
05/16/2016 16:30,2,2.291,ACTIVE,213.74,359.78,59.959,1463430603,"201051344000890","219011344069620",30.34,20.00,0,318.61,426.21,70.4,66.0,0.561,412719.7,412719.7,35609,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430616,515899.00
05/16/2016 16:30,2,2.279,ACTIVE,213.74,359.48,60.028,1463430603,"201051344000438","219011344069620",30.49,20.30,0,320.41,431.62,70.3,66.0,0.592,414805.5,414805.5,35616,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430617,515900.00
05/16/2016 16:30,2,2.279,ACTIVE,213.96,360.08,59.959,1463430603,"201051344000417","219011344069620",30.22,20.70,0,318.91,426.81,69.8,65.4,0.579,407482.1,407482.1,35773,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430618,515901.00
05/16/2016 16:30,2,2.137,ACTIVE,212.38,350.47,60.012,1463430603,"274151322000083","219011344069620",29.98,24.30,0,330.33,407.57,64.8,60.7,0.460,677298.9,677298.9,24585,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430619,515902.00
05/16/2016 16:30,2,2.268,ACTIVE,212.83,362.79,59.986,1463430603,"274151322000076","219011344069620",30.67,23.30,0,331.83,413.89,70.5,66.2,0.504,721024.0,721024.0,24585,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430620,515903.00
05/16/2016 16:30,2,2.359,ACTIVE,214.41,360.99,59.949,1463430603,"201051344000868","219011344069620",30.12,16.70,0,319.81,428.91,72.0,67.6,0.592,401544.4,401544.4,30852,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430621,515904.00
05/16/2016 16:30,2,2.277,ACTIVE,212.61,363.39,60.012,1463430603,"274151322000095","219011344069620",30.20,24.30,0,330.33,415.39,69.6,65.3,0.477,713567.9,713567.9,24498,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430622,515905.00
05/16/2016 16:30,2,2.389,ACTIVE,214.64,363.69,60.007,1463430603,"201051344000988","219011344069620",29.92,19.50,0,319.21,431.02,72.4,67.9,0.601,398709.2,398709.2,31150,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430623,515906.00
05/16/2016 16:30,2,2.406,ACTIVE,213.74,360.08,60.034,1463430603,"201051344001025","219011344069620",29.80,21.50,0,321.61,430.42,72.6,68.2,0.588,412560.0,412560.0,35664,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430624,515907.00
05/16/2016 16:30,2,2.373,ACTIVE,214.87,360.99,59.991,1463430603,"201051344000458","219011344069620",30.28,19.00,0,321.91,430.72,72.8,68.3,0.645,409494.3,409494.3,31071,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430624,515908.00
05/16/2016 16:30,2,2.389,ACTIVE,215.32,363.99,59.938,1463430603,"201051344000853","219011344069620",30.47,17.30,0,327.92,431.32,73.7,69.2,0.619,408067.5,408067.5,30670,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430625,515909.00
05/16/2016 16:30,2,2.354,ACTIVE,213.74,360.38,60.028,1463430603,"201051344000685","219011344069620",30.26,19.30,0,318.00,427.71,72.1,67.7,0.623,414317.4,414317.4,35503,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430626,515910.00
05/16/2016 16:30,2,2.355,ACTIVE,213.96,359.78,60.018,1463430603,"201051344000917","219011344069620",30.06,20.70,0,319.21,430.12,71.8,67.3,0.601,411212.5,411212.5,35503,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430627,515911.00
05/16/2016 16:30,2,2.361,ACTIVE,213.74,360.38,60.028,1463430603,"201051344001145","219011344069620",30.06,18.30,0,319.81,428.91,72.0,67.5,0.605,416386.3,416386.3,35356,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430628,515912.00
05/16/2016 16:30,2,2.422,ACTIVE,214.41,361.59,60.034,1463430603,"201051344000651","219011344069620",30.02,21.30,0,320.11,427.41,73.7,69.2,0.592,408603.1,408603.1,35721,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430629,515913.00
05/16/2016 16:30,2,2.191,ACTIVE,212.16,353.77,59.970,1463430603,"274151322000088","219011344069620",29.14,22.50,0,329.73,406.37,64.7,60.5,0.442,655105.8,655105.8,24251,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430630,515914.00
05/16/2016 16:30,2,1.557,ALERT,213.74,433.72,59.991,1463430603,"274151322000068","219011344069620",39.42,24.00,0,303.58,523.59,62.4,58.3,0.424,550392.8,550392.8,25749,0,0,0,L,1151911521,0,122.68,122.91,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430632,515915.00
05/16/2016 16:30,2,2.463,ACTIVE,213.74,360.08,60.007,1463430603,"201051344001135","219011344069620",29.74,21.00,0,321.61,427.71,74.2,69.7,0.605,404725.2,404725.2,35661,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430633,515916.00
05/16/2016 16:30,2,2.482,ACTIVE,214.19,362.79,60.028,1463430603,"201051344000594","219011344069620",30.34,22.30,0,318.91,430.72,76.2,71.7,0.632,413194.0,413194.0,31112,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430634,515917.00
05/16/2016 16:30,2,2.486,ACTIVE,213.96,360.69,60.012,1463430603,"201051344001203","219011344069620",29.96,21.00,0,319.81,428.31,75.5,70.9,0.636,411560.9,411560.9,35688,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430635,515918.00
05/16/2016 16:30,2,2.273,ACTIVE,212.61,351.07,59.991,1463430603,"274151322000054","219011344069620",29.34,23.30,0,328.52,407.87,67.5,63.2,0.468,669230.0,669230.0,24283,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430636,515919.00
05/16/2016 16:30,2,2.516,ACTIVE,214.87,363.39,59.896,1463430603,"201051344000867","219011344069620",30.16,19.50,0,319.51,428.91,76.8,72.2,0.645,400822.4,400822.4,31115,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430637,515920.00
05/16/2016 16:30,2,2.490,ACTIVE,214.19,360.99,59.949,1463430603,"201051344001093","219011344069620",30.12,19.80,0,321.31,429.52,75.9,71.3,0.614,410279.1,410279.1,35554,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430638,515921.00
05/16/2016 16:30,2,2.516,ACTIVE,214.64,362.19,60.012,1463430603,"201051344000900","219011344069620",30.36,15.50,0,319.81,431.02,77.4,72.8,0.619,416406.7,416406.7,30503,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430639,515922.00
05/16/2016 16:30,2,2.529,ACTIVE,215.09,362.19,59.975,1463430603,"201051344000648","219011344069620",30.20,17.30,0,319.81,428.31,77.4,72.8,0.632,408516.6,408516.6,30799,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430640,515923.00
05/16/2016 16:30,2,2.545,ACTIVE,215.09,366.40,60.039,1463430603,"201051344000569","219011344069620",30.65,17.00,0,319.81,429.82,79.0,74.4,0.654,417588.4,417588.4,30432,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430641,515924.00
05/16/2016 16:30,2,2.545,ACTIVE,214.87,363.69,59.975,1463430603,"201051344000983","219011344069620",30.71,17.80,0,321.61,428.31,79.1,74.4,0.694,409025.8,409025.8,30906,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430642,515925.00
05/16/2016 16:30,2,2.611,ACTIVE,215.09,366.10,60.023,1463430603,"201051344001158","219011344069620",29.88,20.30,0,319.81,431.32,79.0,74.3,0.663,403620.3,403620.3,31172,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430643,515926.00
05/16/2016 16:30,2,2.604,ACTIVE,215.54,363.69,59.933,1463430603,"201051344000576","219011344069620",30.10,15.80,0,320.71,431.62,79.4,74.7,0.636,410561.0,410561.0,30578,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430643,515927.00
05/16/2016 16:30,2,2.377,ACTIVE,213.06,350.77,59.981,1463430603,"274151322000087","219011344069620",29.30,28.50,0,329.73,406.67,70.5,66.1,0.473,642949.3,642949.3,24366,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430644,515928.00
05/16/2016 16:30,2,2.615,ACTIVE,215.54,352.27,60.007,1463430603,"201051344000645","219011344069620",30.42,17.80,0,320.41,425.91,80.5,75.8,0.362,410057.3,410057.3,30719,0,0,0,L,1122011218,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463430645,515929.00
05/16/2016 16:45,2,5.654,ACTIVE,218.93,364.59,60.018,1463431504,"201051344000645","219011344069620",30.63,17.80,0,323.72,426.81,175.3,167.3,0.782,410079.2,410079.2,30720,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431505,515930.00
05/16/2016 16:45,2,4.643,ACTIVE,213.96,362.19,59.954,1463431504,"274151322000085","219011344069620",29.14,25.00,0,331.53,398.56,136.9,130.2,0.526,671311.4,671311.4,24286,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431506,515931.00
05/16/2016 16:45,2,5.537,ACTIVE,218.03,363.99,59.970,1463431504,"201051344000633","219011344069620",30.83,20.00,0,321.91,427.71,173.0,165.1,0.818,401187.3,401187.3,31193,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431506,515932.00
05/16/2016 16:45,2,5.826,ACTIVE,219.61,367.90,59.954,1463431504,"201051344000469","219011344069620",30.55,16.00,0,317.70,433.42,180.4,172.2,0.844,402400.2,402400.2,31129,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431507,515933.00
05/16/2016 16:45,2,4.727,ACTIVE,216.22,360.99,59.991,1463431504,"201051344000646","219011344069620",30.38,21.50,0,316.80,427.11,145.5,138.5,0.681,406297.1,406297.1,35685,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431508,515934.00
05/16/2016 16:45,2,3.852,ACTIVE,213.51,354.67,59.933,1463431504,"274151322000052","219011344069620",29.80,24.80,0,328.82,400.96,116.2,110.3,0.451,683475.5,683475.5,24513,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431509,515935.00
05/16/2016 16:45,2,4.818,ACTIVE,217.13,359.48,60.023,1463431504,"201051344000585","219011344069620",30.65,22.00,0,319.21,426.81,149.5,142.4,0.667,412808.0,412808.0,35695,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431510,515936.00
05/16/2016 16:45,2,4.434,ACTIVE,215.54,356.18,60.007,1463431504,"201051344001230","219011344069620",30.61,19.80,0,318.30,425.01,137.3,130.6,0.628,409990.9,409990.9,35489,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431511,515937.00
05/16/2016 16:45,2,4.369,ACTIVE,216.67,357.68,59.928,1463431504,"201051344000582","219011344069620",30.32,20.70,0,318.91,428.31,134.0,127.4,0.619,403459.9,403459.9,35660,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431512,515938.00
05/16/2016 16:45,2,4.135,ACTIVE,215.54,354.97,59.933,1463431504,"201051344000955","219011344069620",30.16,21.30,0,318.30,425.61,126.3,120.0,0.597,415601.8,415601.8,35592,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431513,515939.00
05/16/2016 16:45,2,2.479,ACTIVE,213.29,448.75,59.981,1463431504,"274151322000094","219011344069620",41.27,25.50,0,336.94,479.41,103.5,97.9,0.402,550715.9,550715.9,25543,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431514,515940.00
05/16/2016 16:45,2,4.295,ACTIVE,217.58,359.18,59.970,1463431504,"201051344000579","219011344069620",30.47,21.80,0,323.11,431.62,132.6,126.0,0.623,416386.1,416386.1,11203,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431515,515941.00
05/16/2016 16:45,2,4.271,ACTIVE,215.54,355.88,59.996,1463431504,"201051344000890","219011344069620",30.42,21.80,0,319.81,426.81,131.6,125.1,0.601,412742.1,412742.1,35610,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431516,515942.00
05/16/2016 16:45,2,4.291,ACTIVE,216.45,356.78,59.975,1463431504,"201051344000438","219011344069620",30.26,21.30,0,320.11,426.51,131.6,125.1,0.614,414827.8,414827.8,35617,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431517,515943.00
05/16/2016 16:45,2,4.273,ACTIVE,216.00,355.28,59.970,1463431504,"201051344000417","219011344069620",30.08,21.80,0,319.21,425.31,130.2,123.7,0.619,407504.2,407504.2,35774,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431518,515944.00
05/16/2016 16:45,2,4.111,ACTIVE,213.29,347.46,60.012,1463431504,"274151322000083","219011344069620",29.74,26.50,0,329.13,402.77,123.8,117.6,0.486,677319.4,677319.4,24586,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431519,515945.00
05/16/2016 16:45,2,4.387,ACTIVE,214.41,350.77,59.938,1463431504,"274151322000076","219011344069620",30.28,26.30,0,331.83,404.27,134.6,128.0,0.535,721046.0,721046.0,24586,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431520,515946.00
05/16/2016 16:45,2,4.359,ACTIVE,216.90,358.58,59.986,1463431504,"201051344000868","219011344069620",30.43,16.70,0,319.81,428.31,134.3,127.7,0.610,401567.5,401567.5,30853,0,0,0,L,1122011218,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431521,515947.00
05/16/2016 16:45,2,4.395,ACTIVE,213.51,358.88,59.965,1463431504,"274151322000095","219011344069620",30.40,27.00,0,330.03,405.77,135.3,128.6,0.513,713589.8,713589.8,24499,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431522,515948.00
05/16/2016 16:45,2,4.398,ACTIVE,217.80,360.69,59.965,1463431504,"201051344000988","219011344069620",30.59,19.00,0,319.51,431.32,136.2,129.6,0.636,398732.3,398732.3,31151,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431523,515949.00
05/16/2016 16:45,2,4.277,ACTIVE,216.45,358.28,59.944,1463431504,"201051344001025","219011344069620",30.47,21.50,0,320.41,428.31,131.9,125.4,0.614,412582.8,412582.8,35665,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431523,515950.00
05/16/2016 16:45,2,4.158,ACTIVE,217.35,359.78,60.002,1463431504,"201051344000458","219011344069620",30.73,19.30,0,320.11,430.72,129.4,123.0,0.619,409517.4,409517.4,31072,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431524,515951.00
05/16/2016 16:45,2,4.127,ACTIVE,218.03,359.78,59.986,1463431504,"201051344000853","219011344069620",30.73,17.50,0,327.02,432.22,128.5,122.1,0.601,408090.9,408090.9,30671,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431525,515952.00
05/16/2016 16:45,2,4.350,ACTIVE,215.77,356.78,59.965,1463431504,"201051344000685","219011344069620",30.20,20.00,0,317.10,426.51,133.1,126.5,0.641,414339.8,414339.8,35504,0,0,0,L,1122011218,0,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431526,515953.00
05/16/2016 16:45,2,4.312,ACTIVE,216.22,357.98,60.012,1463431504,"201051344000917","219011344069620",30.55,20.70,0,320.41,426.81,133.4,126.9,0.632,411234.9,411234.9,35504,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431527,515954.00
05/16/2016 16:45,2,4.092,ACTIVE,215.54,356.48,59.938,1463431504,"201051344001145","219011344069620",30.24,19.30,0,318.00,427.71,125.2,118.9,0.575,416408.6,416408.6,35357,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431528,515955.00
05/16/2016 16:45,2,4.006,ACTIVE,216.45,357.38,60.007,1463431504,"201051344000651","219011344069620",30.18,21.30,0,320.11,428.31,122.3,116.2,0.544,408625.8,408625.8,35722,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431529,515956.00
05/16/2016 16:45,2,3.555,ACTIVE,213.29,346.56,59.986,1463431504,"274151322000088","219011344069620",29.12,23.80,0,330.03,399.16,104.8,99.3,0.389,655125.4,655125.4,24252,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431530,515957.00
05/16/2016 16:45,2,2.357,ACTIVE,214.19,444.54,59.986,1463431504,"274151322000068","219011344069620",40.95,26.80,0,337.54,483.32,97.7,92.4,0.367,550411.4,550411.4,25751,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431531,515958.00
05/16/2016 16:45,2,3.832,ACTIVE,216.00,355.58,59.991,1463431504,"201051344001135","219011344069620",30.36,21.50,0,320.41,426.21,117.7,111.7,0.548,404747.6,404747.6,35662,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431532,515959.00
05/16/2016 16:45,2,3.979,ACTIVE,216.00,355.88,59.965,1463431504,"201051344000594","219011344069620",30.51,22.80,0,319.21,428.61,122.9,116.7,0.566,413217.2,413217.2,31113,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431532,515960.00
05/16/2016 16:45,2,3.842,ACTIVE,216.00,354.37,60.007,1463431504,"201051344001203","219011344069620",30.38,21.80,0,318.61,427.41,118.3,112.2,0.539,411583.6,411583.6,35689,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431533,515961.00
05/16/2016 16:45,2,3.455,ACTIVE,213.51,348.36,59.986,1463431504,"274151322000054","219011344069620",29.20,25.00,0,327.92,400.36,102.1,96.7,0.393,669250.0,669250.0,24284,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431534,515962.00
05/16/2016 16:45,2,3.875,ACTIVE,216.67,355.28,59.965,1463431504,"201051344000867","219011344069620",30.43,19.00,0,320.11,427.71,119.5,113.4,0.544,400845.4,400845.4,31116,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431535,515963.00
05/16/2016 16:45,2,3.734,ACTIVE,216.00,355.88,60.012,1463431504,"201051344001093","219011344069620",30.43,20.70,0,319.21,426.81,115.1,109.2,0.535,410301.5,410301.5,35555,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431536,515964.00
05/16/2016 16:45,2,3.822,ACTIVE,216.67,355.88,60.002,1463431504,"201051344000900","219011344069620",30.79,15.80,0,320.71,427.41,119.2,113.2,0.552,416430.0,416430.0,30504,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431537,515965.00
05/16/2016 16:45,2,3.762,ACTIVE,216.67,354.67,60.023,1463431504,"201051344000648","219011344069620",30.59,16.70,0,317.40,427.71,116.7,110.7,0.535,408539.5,408539.5,30800,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431538,515966.00
05/16/2016 16:45,2,3.820,ACTIVE,216.90,355.88,59.970,1463431504,"201051344000569","219011344069620",30.55,17.80,0,322.21,428.31,118.3,112.2,0.561,417611.8,417611.8,30433,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431539,515967.00
05/16/2016 16:45,2,3.777,ACTIVE,217.13,357.68,60.002,1463431504,"201051344000983","219011344069620",30.87,17.80,0,322.51,428.01,118.0,112.0,0.566,409049.1,409049.1,30907,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431540,515968.00
05/16/2016 16:45,2,3.807,ACTIVE,217.35,357.38,60.023,1463431504,"201051344001158","219011344069620",30.45,19.50,0,319.81,431.62,117.4,111.4,0.548,403643.3,403643.3,31173,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431541,515969.00
05/16/2016 16:45,2,3.838,ACTIVE,217.13,357.98,60.007,1463431504,"201051344000576","219011344069620",30.42,16.70,0,320.71,431.92,118.3,112.2,0.552,410584.2,410584.2,30579,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431542,515970.00
05/16/2016 16:45,2,4.021,ACTIVE,213.74,349.56,59.991,1463431504,"274151322000087","219011344069620",29.12,31.00,0,330.03,400.06,118.6,112.5,0.438,642969.0,642969.0,24367,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463431543,515971.00
05/16/2016 17:00,2,5.158,ACTIVE,219.16,365.19,59.938,1463432403,"201051344000645","219011344069620",30.91,16.30,0,319.51,425.01,161.5,154.0,0.720,410102.6,410102.6,30721,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432404,515972.00
05/16/2016 17:00,2,5.648,ACTIVE,215.09,363.39,59.981,1463432403,"274151322000085","219011344069620",28.53,24.30,0,329.73,397.05,163.0,155.4,0.614,671331.3,671331.3,24287,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432405,515973.00
05/16/2016 17:00,2,5.104,ACTIVE,218.48,363.09,59.986,1463432403,"201051344000633","219011344069620",30.81,19.00,0,324.32,426.21,159.1,151.6,0.747,401210.6,401210.6,31194,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432406,515974.00
05/16/2016 17:00,2,5.070,ACTIVE,219.61,365.19,59.928,1463432403,"201051344000469","219011344069620",31.21,15.50,0,321.61,428.61,160.3,152.8,0.751,402423.7,402423.7,31130,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432407,515975.00
05/16/2016 17:00,2,6.883,ACTIVE,217.80,366.10,60.002,1463432403,"201051344000646","219011344069620",30.34,20.00,0,320.11,425.91,211.7,202.4,1.003,406319.7,406319.7,35686,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432408,515976.00
05/16/2016 17:00,2,7.049,ACTIVE,215.77,358.28,59.933,1463432403,"274151322000052","219011344069620",29.94,26.00,0,329.73,399.16,213.6,204.2,0.826,683496.4,683496.4,24514,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432409,515977.00
05/16/2016 17:00,2,7.172,ACTIVE,219.61,369.40,59.938,1463432403,"201051344000585","219011344069620",30.93,21.00,0,323.72,425.91,224.6,214.9,1.047,412831.4,412831.4,35696,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432410,515978.00
05/16/2016 17:00,2,7.408,ACTIVE,218.03,368.50,60.012,1463432403,"201051344001230","219011344069620",30.89,20.30,0,320.11,424.11,231.8,221.8,1.052,410013.5,410013.5,35490,0,0,0,L,1122011218,0,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432411,515979.00
05/16/2016 17:00,2,7.643,ACTIVE,220.06,374.51,60.007,1463432403,"201051344000582","219011344069620",30.79,19.50,0,320.41,426.81,238.3,228.1,1.078,403482.6,403482.6,35661,0,0,0,L,1122011218,0,125.85,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432412,515980.00
05/16/2016 17:00,2,7.744,ACTIVE,218.93,370.30,59.933,1463432403,"201051344000955","219011344069620",30.36,21.50,0,321.01,424.41,238.0,227.8,1.105,415624.5,415624.5,35593,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432413,515981.00
05/16/2016 17:00,2,4.793,ACTIVE,215.54,443.94,59.996,1463432403,"274151322000094","219011344069620",41.11,26.80,0,337.54,479.41,199.7,190.8,0.765,550734.8,550734.8,25544,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432414,515982.00
05/16/2016 17:00,2,7.807,ACTIVE,222.55,375.71,60.002,1463432403,"201051344000579","219011344069620",30.79,20.00,0,322.81,429.22,243.5,233.1,1.127,416409.6,416409.6,11204,0,0,0,L,1122011218,0,126.07,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432415,515983.00
05/16/2016 17:00,2,7.746,ACTIVE,218.48,370.60,59.938,1463432403,"201051344000890","219011344069620",30.69,21.00,0,321.31,425.01,240.7,230.4,1.078,412765.3,412765.3,35611,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432417,515984.00
05/16/2016 17:00,2,7.666,ACTIVE,219.39,371.21,60.018,1463432403,"201051344000438","219011344069620",30.63,21.50,0,322.21,424.71,237.8,227.6,1.087,414850.8,414850.8,35618,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432417,515985.00
05/16/2016 17:00,2,7.719,ACTIVE,218.93,370.90,59.922,1463432403,"201051344000417","219011344069620",30.12,21.50,0,318.91,424.41,235.2,225.1,1.096,407527.0,407527.0,35775,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432418,515986.00
05/16/2016 17:00,2,7.184,ACTIVE,215.32,355.88,59.975,1463432403,"274151322000083","219011344069620",29.90,27.30,0,329.43,400.36,217.2,207.7,0.857,677340.6,677340.6,24587,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432419,515987.00
05/16/2016 17:00,2,7.469,ACTIVE,216.22,353.17,60.002,1463432403,"274151322000076","219011344069620",30.51,26.00,0,332.73,402.77,230.6,220.6,0.910,721068.8,721068.8,24587,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432420,515988.00
05/16/2016 17:00,2,7.789,ACTIVE,220.52,371.81,59.991,1463432403,"201051344000868","219011344069620",30.89,16.00,0,320.11,426.81,243.7,233.2,1.092,401591.2,401591.2,30854,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432421,515989.00
05/16/2016 17:00,2,7.543,ACTIVE,215.54,365.80,59.986,1463432403,"274151322000095","219011344069620",30.45,27.30,0,331.83,404.27,232.7,222.6,0.866,713612.6,713612.6,24500,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432422,515990.00
05/16/2016 17:00,2,7.869,ACTIVE,222.10,378.12,60.007,1463432403,"201051344000988","219011344069620",30.59,18.00,0,317.70,430.12,243.9,233.5,1.100,398756.1,398756.1,31152,0,0,0,L,1122011218,0,125.85,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432423,515991.00
