ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 17:00,2,7.832,ACTIVE,219.84,372.41,60.018,1463432403,"201051344001025","219011344069620",30.49,21.30,0,320.11,426.21,241.7,231.4,1.074,412606.5,412606.5,35666,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432424,515992.00
05/16/2016 17:00,2,7.826,ACTIVE,222.10,374.81,59.965,1463432403,"201051344000458","219011344069620",30.47,19.00,0,321.91,429.22,241.5,231.2,1.127,409541.2,409541.2,31073,0,0,0,L,1122011218,0,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432425,515993.00
05/16/2016 17:00,2,7.781,ACTIVE,222.55,376.31,60.018,1463432403,"201051344000853","219011344069620",30.91,16.70,0,328.22,429.82,243.4,233.0,1.109,408114.9,408114.9,30672,0,0,0,L,1122011218,0,126.53,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432426,515994.00
05/16/2016 17:00,2,7.684,ACTIVE,218.26,369.70,60.018,1463432403,"201051344000685","219011344069620",30.43,19.30,0,318.91,424.41,236.7,226.5,1.118,414363.0,414363.0,35505,0,0,0,L,1122011218,0,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432426,515995.00
05/16/2016 17:00,2,7.717,ACTIVE,219.84,370.60,59.938,1463432403,"201051344000917","219011344069620",30.36,19.80,0,321.31,425.31,237.2,227.0,1.096,411258.2,411258.2,35505,0,0,0,L,1122011218,0,125.62,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432427,515996.00
05/16/2016 17:00,2,7.611,ACTIVE,218.48,371.81,60.023,1463432403,"201051344001145","219011344069620",30.67,19.00,0,321.61,425.31,236.4,226.3,1.078,416431.8,416431.8,35358,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432428,515997.00
05/16/2016 17:00,2,7.676,ACTIVE,220.06,370.90,60.002,1463432403,"201051344000651","219011344069620",30.65,20.30,0,324.62,424.41,238.2,228.0,1.056,408649.4,408649.4,35723,0,0,0,L,1122011218,0,126.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432429,515998.00
05/16/2016 17:00,2,6.502,ACTIVE,215.32,375.71,59.991,1463432403,"274151322000088","219011344069620",29.16,25.00,0,329.43,397.35,191.8,183.2,0.712,655145.7,655145.7,24253,0,0,0,L,1151911521,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432430,515999.00
05/16/2016 17:00,2,4.178,ACTIVE,216.45,442.44,59.981,1463432403,"274151322000068","219011344069620",41.23,27.80,0,338.14,484.22,175.0,167.0,0.667,550430.9,550430.9,25752,0,0,0,L,1151911521,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432431,516000.00
05/16/2016 17:00,2,7.074,ACTIVE,219.16,368.80,59.917,1463432403,"201051344001135","219011344069620",30.49,20.30,0,319.21,425.31,218.3,208.8,0.994,404771.0,404771.0,35663,0,0,0,L,1122011218,0,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432432,516001.00
05/16/2016 17:00,2,7.709,ACTIVE,219.84,373.01,60.018,1463432403,"201051344000594","219011344069620",30.83,22.30,0,318.61,428.31,240.4,230.1,1.114,413241.3,413241.3,31114,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432433,516002.00
05/16/2016 17:00,2,7.275,ACTIVE,219.16,368.50,60.002,1463432403,"201051344001203","219011344069620",30.45,21.80,0,324.02,426.81,224.3,214.6,1.034,411607.2,411607.2,35690,0,0,0,L,1122011218,0,125.85,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432434,516003.00
05/16/2016 17:00,2,5.289,ACTIVE,214.87,369.10,59.981,1463432403,"274151322000054","219011344069620",29.44,25.50,0,327.92,398.56,157.8,150.4,0.601,669270.9,669270.9,24285,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432435,516004.00
05/16/2016 17:00,2,6.807,ACTIVE,219.84,370.90,59.981,1463432403,"201051344000867","219011344069620",30.73,17.80,0,321.31,429.22,211.6,202.3,0.946,400869.5,400869.5,31117,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432435,516005.00
05/16/2016 17:00,2,6.574,ACTIVE,218.48,368.50,59.949,1463432403,"201051344001093","219011344069620",30.79,20.00,0,322.81,425.61,205.0,195.9,0.910,410325.0,410325.0,35556,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432436,516006.00
05/16/2016 17:00,2,6.066,ACTIVE,219.61,369.40,60.007,1463432403,"201051344000900","219011344069620",30.87,16.00,0,322.21,428.91,189.6,181.1,0.849,416454.1,416454.1,30505,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432437,516007.00
05/16/2016 17:00,2,6.240,ACTIVE,219.84,369.10,60.007,1463432403,"201051344000648","219011344069620",30.20,17.00,0,322.21,427.41,191.0,182.4,0.862,408563.4,408563.4,30801,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432438,516008.00
05/16/2016 17:00,2,5.916,ACTIVE,219.61,367.00,60.039,1463432403,"201051344000569","219011344069620",30.93,17.50,0,322.51,428.91,185.2,176.9,0.844,417636.1,417636.1,30434,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432439,516009.00
05/16/2016 17:00,2,5.350,ACTIVE,219.39,366.40,59.991,1463432403,"201051344000983","219011344069620",30.99,17.30,0,322.51,429.22,167.8,160.0,0.778,409073.3,409073.3,30908,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432440,516010.00
05/16/2016 17:00,2,5.166,ACTIVE,219.39,363.99,60.023,1463432403,"201051344001158","219011344069620",30.67,18.30,0,322.21,428.61,160.4,152.9,0.742,403667.2,403667.2,31174,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432441,516011.00
05/16/2016 17:00,2,5.148,ACTIVE,219.16,365.19,59.991,1463432403,"201051344000576","219011344069620",31.03,15.50,0,324.02,429.52,161.7,154.2,0.734,410608.4,410608.4,30580,0,0,0,L,1122011218,0,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432442,516012.00
05/16/2016 17:00,2,5.252,ACTIVE,214.64,368.80,59.949,1463432403,"274151322000087","219011344069620",29.52,30.50,0,330.03,397.35,156.9,149.5,0.579,642989.7,642989.7,24368,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463432443,516013.00
05/16/2016 17:15,2,4.158,ACTIVE,218.03,358.28,59.970,1463433303,"201051344000645","219011344069620",31.21,15.80,0,326.12,428.31,131.5,125.0,0.601,410126.6,410126.6,30722,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433304,516014.00
05/16/2016 17:15,2,3.090,ACTIVE,214.19,354.37,59.965,1463433303,"274151322000085","219011344069620",29.60,23.00,0,331.53,397.05,92.6,87.4,0.349,671351.3,671351.3,24288,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433305,516015.00
05/16/2016 17:15,2,4.143,ACTIVE,217.58,359.78,59.975,1463433303,"201051344000633","219011344069620",30.77,18.00,0,320.71,424.71,129.0,122.6,0.601,401234.3,401234.3,31195,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433306,516016.00
05/16/2016 17:15,2,3.879,ACTIVE,217.80,359.18,59.965,1463433303,"201051344000469","219011344069620",31.33,15.30,0,323.41,430.12,123.0,116.8,0.566,402447.7,402447.7,31131,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433307,516017.00
05/16/2016 17:15,2,3.398,ACTIVE,215.32,353.47,59.965,1463433303,"201051344000646","219011344069620",30.16,19.50,0,317.70,424.11,103.8,98.3,0.495,406342.6,406342.6,35687,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433308,516018.00
05/16/2016 17:15,2,3.113,ACTIVE,213.74,357.68,59.965,1463433303,"274151322000052","219011344069620",30.14,24.80,0,330.33,398.56,95.0,89.8,0.362,683517.3,683517.3,24515,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433309,516019.00
05/16/2016 17:15,2,3.562,ACTIVE,216.22,354.97,59.959,1463433303,"201051344000585","219011344069620",30.73,20.00,0,320.71,425.31,110.9,105.1,0.517,412855.1,412855.1,35697,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433310,516020.00
05/16/2016 17:15,2,3.381,ACTIVE,215.54,351.67,59.965,1463433303,"201051344001230","219011344069620",30.63,19.30,0,319.21,423.50,104.8,99.2,0.482,410036.2,410036.2,35491,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433310,516021.00
05/16/2016 17:15,2,3.291,ACTIVE,216.45,354.67,59.975,1463433303,"201051344000582","219011344069620",30.51,18.30,0,319.21,425.01,101.7,96.3,0.464,403505.4,403505.4,35662,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433311,516022.00
05/16/2016 17:15,2,3.340,ACTIVE,215.32,352.57,59.959,1463433303,"201051344000955","219011344069620",30.14,20.30,0,317.40,421.40,102.1,96.6,0.477,415647.2,415647.2,35594,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433312,516023.00
05/16/2016 17:15,2,1.986,ACTIVE,213.74,431.92,59.965,1463433303,"274151322000094","219011344069620",40.45,25.00,0,397.96,476.71,80.3,75.6,0.309,550753.4,550753.4,25545,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433313,516024.00
05/16/2016 17:15,2,3.678,ACTIVE,218.03,358.28,59.954,1463433303,"201051344000579","219011344069620",30.91,19.80,0,322.51,429.52,115.1,109.2,0.539,416433.2,416433.2,11205,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433314,516025.00
05/16/2016 17:15,2,3.428,ACTIVE,215.54,353.17,59.949,1463433303,"201051344000890","219011344069620",30.71,21.30,0,319.51,422.00,106.6,101.0,0.482,412788.2,412788.2,35612,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433315,516026.00
05/16/2016 17:15,2,3.311,ACTIVE,216.00,354.07,59.959,1463433303,"201051344000438","219011344069620",30.51,20.00,0,319.81,423.50,102.4,96.9,0.482,414873.4,414873.4,35619,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433316,516027.00
05/16/2016 17:15,2,3.396,ACTIVE,215.77,353.77,59.965,1463433303,"201051344000417","219011344069620",30.28,21.30,0,317.70,421.40,104.2,98.6,0.491,407549.4,407549.4,35776,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433317,516028.00
05/16/2016 17:15,2,3.678,ACTIVE,213.51,348.66,59.986,1463433303,"274151322000083","219011344069620",30.38,24.80,0,330.03,399.46,113.4,107.5,0.446,677361.2,677361.2,24588,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433318,516029.00
05/16/2016 17:15,2,4.146,ACTIVE,214.64,366.10,59.954,1463433303,"274151322000076","219011344069620",31.15,25.00,0,331.83,400.66,130.7,124.2,0.517,721090.8,721090.8,24588,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433319,516030.00
05/16/2016 17:15,2,4.125,ACTIVE,216.90,358.28,59.954,1463433303,"201051344000868","219011344069620",29.50,15.30,0,321.61,425.61,123.6,117.4,0.575,401614.6,401614.6,30855,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433320,516031.00
05/16/2016 17:15,2,4.127,ACTIVE,214.19,354.97,59.938,1463433303,"274151322000095","219011344069620",31.11,25.80,0,329.13,401.26,129.9,123.5,0.491,713634.5,713634.5,24501,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433321,516032.00
05/16/2016 17:15,2,4.656,ACTIVE,218.48,362.49,59.965,1463433303,"201051344000988","219011344069620",30.97,17.00,0,323.41,429.52,146.2,139.2,0.676,398779.5,398779.5,31153,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433322,516033.00
05/16/2016 17:15,2,4.816,ACTIVE,216.90,357.08,59.959,1463433303,"201051344001025","219011344069620",30.67,20.30,0,321.01,424.11,149.6,142.4,0.685,412629.5,412629.5,35667,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433323,516034.00
05/16/2016 17:15,2,5.006,ACTIVE,218.93,362.19,59.975,1463433303,"201051344000458","219011344069620",30.93,17.80,0,320.41,426.81,156.7,149.3,0.738,409564.6,409564.6,31074,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433324,516035.00
05/16/2016 17:15,2,4.816,ACTIVE,219.39,364.29,59.981,1463433303,"201051344000853","219011344069620",31.03,15.80,0,327.62,429.82,151.2,144.0,0.698,408138.5,408138.5,30673,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433324,516036.00
05/16/2016 17:15,2,4.607,ACTIVE,216.22,358.88,59.949,1463433303,"201051344000685","219011344069620",30.40,19.30,0,318.61,420.50,141.8,134.9,0.676,414385.3,414385.3,35506,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433325,516037.00
05/16/2016 17:15,2,4.260,ACTIVE,217.13,357.98,60.002,1463433303,"201051344000917","219011344069620",30.79,19.30,0,321.91,422.90,132.8,126.3,0.623,411280.7,411280.7,35506,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433326,516038.00
05/16/2016 17:15,2,4.686,ACTIVE,216.45,359.18,59.986,1463433303,"201051344001145","219011344069620",30.61,17.80,0,318.91,421.10,145.4,138.4,0.681,416454.0,416454.0,35359,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433327,516039.00
05/16/2016 17:15,2,5.152,ACTIVE,217.80,361.29,59.991,1463433303,"201051344000651","219011344069620",30.63,19.30,0,319.81,423.81,159.9,152.5,0.725,408672.1,408672.1,35724,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433328,516040.00
05/16/2016 17:15,2,4.094,ACTIVE,213.96,348.66,59.949,1463433303,"274151322000088","219011344069620",29.60,23.00,0,329.73,391.94,122.6,116.4,0.460,655164.9,655164.9,24254,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433329,516041.00
05/16/2016 17:15,2,2.635,ACTIVE,215.09,456.27,59.949,1463433303,"274151322000068","219011344069620",42.24,26.50,0,405.77,476.10,114.7,108.8,0.438,550449.2,550449.2,25753,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433330,516042.00
05/16/2016 17:15,2,5.176,ACTIVE,217.58,361.59,59.965,1463433303,"201051344001135","219011344069620",30.83,20.00,0,318.61,416.29,161.6,154.1,0.747,404793.2,404793.2,35664,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433331,516043.00
05/16/2016 17:15,2,5.109,ACTIVE,217.35,361.59,59.954,1463433303,"201051344000594","219011344069620",30.79,21.30,0,318.30,424.71,159.4,151.9,0.738,413264.4,413264.4,31115,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433332,516044.00
05/16/2016 17:15,2,5.098,ACTIVE,217.80,361.29,59.975,1463433303,"201051344001203","219011344069620",30.91,20.00,0,320.11,415.99,159.4,151.9,0.729,411629.8,411629.8,35691,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433333,516045.00
05/16/2016 17:15,2,4.559,ACTIVE,214.41,355.58,59.959,1463433303,"274151322000054","219011344069620",29.80,24.80,0,330.93,385.03,137.7,131.0,0.526,669290.4,669290.4,24286,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433333,516046.00
05/16/2016 17:15,2,4.641,ACTIVE,218.03,359.78,59.928,1463433303,"201051344000867","219011344069620",31.15,17.30,0,322.51,412.38,146.3,139.3,0.676,400892.4,400892.4,31118,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433334,516047.00
05/16/2016 17:15,2,4.977,ACTIVE,217.80,361.59,59.938,1463433303,"201051344001093","219011344069620",30.95,19.30,0,319.21,406.07,155.9,148.5,0.703,410347.2,410347.2,35557,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433336,516048.00
05/16/2016 17:15,2,4.189,ACTIVE,218.03,359.48,59.959,1463433303,"201051344000900","219011344069620",31.03,15.00,0,323.72,415.99,131.6,125.1,0.601,416477.2,416477.2,30506,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433337,516049.00
05/16/2016 17:15,2,4.432,ACTIVE,218.26,359.78,59.965,1463433303,"201051344000648","219011344069620",30.67,15.50,0,321.31,413.59,137.6,130.9,0.619,408586.2,408586.2,30802,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433338,516050.00
05/16/2016 17:15,2,4.377,ACTIVE,218.48,361.89,59.954,1463433303,"201051344000569","219011344069620",31.61,17.50,0,321.61,416.29,140.3,133.5,0.654,417659.2,417659.2,30435,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433339,516051.00
05/16/2016 17:15,2,4.783,ACTIVE,218.71,362.79,59.954,1463433303,"201051344000983","219011344069620",31.17,16.30,0,321.61,415.09,150.9,143.8,0.716,409096.4,409096.4,30909,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433340,516052.00
05/16/2016 17:15,2,4.756,ACTIVE,218.93,362.49,59.954,1463433303,"201051344001158","219011344069620",30.87,17.30,0,319.51,411.78,148.7,141.6,0.685,403690.0,403690.0,31175,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433341,516053.00
05/16/2016 17:15,2,4.895,ACTIVE,219.16,364.29,59.965,1463433303,"201051344000576","219011344069620",31.37,15.50,0,327.32,414.79,155.4,148.1,0.712,410631.5,410631.5,30581,0,0,0,L,1122011218,0,124.72,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433341,516054.00
05/16/2016 17:15,2,5.295,ACTIVE,214.87,360.08,59.981,1463433303,"274151322000087","219011344069620",29.58,28.50,0,331.23,384.73,158.7,151.2,0.610,643009.0,643009.0,24369,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463433342,516055.00
05/16/2016 17:30,2,1.932,ACTIVE,215.32,357.68,59.954,1463434203,"201051344000645","219011344069620",29.90,17.80,0,322.81,412.68,58.5,54.5,0.477,410153.5,410153.5,30723,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434204,516056.00
05/16/2016 17:30,2,1.740,ACTIVE,213.29,347.46,60.002,1463434203,"274151322000085","219011344069620",28.92,24.50,0,331.23,387.44,51.0,47.3,0.345,671374.3,671374.3,24289,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434205,516057.00
05/16/2016 17:30,2,1.900,ACTIVE,215.32,357.98,59.996,1463434203,"201051344000633","219011344069620",29.68,19.50,0,321.31,412.68,57.1,53.2,0.473,401261.2,401261.2,31196,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434206,516058.00
05/16/2016 17:30,2,1.951,ACTIVE,215.32,357.98,60.018,1463434203,"201051344000469","219011344069620",29.90,16.70,0,318.30,412.98,59.1,55.1,0.482,402474.6,402474.6,31132,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434207,516059.00
05/16/2016 17:30,2,1.928,ACTIVE,214.19,357.38,59.996,1463434203,"201051344000646","219011344069620",29.60,20.70,0,319.81,407.27,57.8,53.8,0.477,406369.1,406369.1,35688,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434208,516060.00
05/16/2016 17:30,2,1.707,ACTIVE,212.61,348.96,59.986,1463434203,"274151322000052","219011344069620",29.54,25.80,0,329.73,389.24,51.0,47.3,0.354,683541.4,683541.4,24516,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434209,516061.00
05/16/2016 17:30,2,1.982,ACTIVE,214.64,357.38,59.986,1463434203,"201051344000585","219011344069620",29.42,21.00,0,321.91,413.29,59.1,55.1,0.486,412882.6,412882.6,35698,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434210,516062.00
05/16/2016 17:30,2,1.865,ACTIVE,214.41,355.28,60.018,1463434203,"201051344001230","219011344069620",29.96,19.80,0,318.30,406.67,56.6,52.7,0.455,410062.3,410062.3,35492,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434210,516063.00
05/16/2016 17:30,2,2.006,ACTIVE,215.09,359.48,60.002,1463434203,"201051344000582","219011344069620",29.76,20.30,0,319.81,413.29,60.5,56.5,0.513,403531.8,403531.8,35663,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434211,516064.00
05/16/2016 17:30,2,2.283,ACTIVE,213.96,358.58,59.991,1463434203,"201051344000955","219011344069620",29.38,21.80,0,320.11,405.17,68.0,63.7,0.570,415673.3,415673.3,35595,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434212,516065.00
05/16/2016 17:30,2,1.373,ACTIVE,213.06,434.63,59.965,1463434203,"274151322000094","219011344069620",39.88,26.30,0,337.84,477.31,56.0,52.1,0.389,550774.9,550774.9,25546,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434213,516066.00
05/16/2016 17:30,2,2.623,ACTIVE,215.54,365.49,59.975,1463434203,"201051344000579","219011344069620",29.04,21.30,0,319.81,412.38,77.2,72.6,0.667,416460.2,416460.2,11206,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434214,516067.00
05/16/2016 17:30,2,2.859,ACTIVE,214.64,354.97,60.007,1463434203,"201051344000890","219011344069620",29.20,21.30,0,320.41,406.97,84.5,79.7,0.393,412814.8,412814.8,35613,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434215,516068.00
05/16/2016 17:30,2,2.805,ACTIVE,215.32,351.97,60.034,1463434203,"201051344000438","219011344069620",30.55,21.80,0,320.71,407.87,86.9,82.0,0.407,414899.8,414899.8,35620,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434216,516069.00
05/16/2016 17:30,2,3.188,ACTIVE,215.54,351.97,60.002,1463434203,"201051344000417","219011344069620",29.94,21.30,0,319.51,406.37,96.7,91.4,0.468,407575.6,407575.6,35777,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434217,516070.00
05/16/2016 17:30,2,2.607,ACTIVE,213.51,366.70,59.991,1463434203,"274151322000083","219011344069620",30.06,26.30,0,329.73,389.84,79.5,74.8,0.570,677385.5,677385.5,24589,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434218,516071.00
05/16/2016 17:30,2,3.072,ACTIVE,214.19,346.56,60.007,1463434203,"274151322000076","219011344069620",29.72,25.50,0,331.83,392.55,92.5,87.4,0.362,721116.7,721116.7,24589,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434219,516072.00
05/16/2016 17:30,2,3.826,ACTIVE,216.67,357.98,59.975,1463434203,"201051344000868","219011344069620",30.42,16.30,0,320.71,412.68,117.9,111.9,0.544,401641.3,401641.3,30856,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434220,516073.00
05/16/2016 17:30,2,3.730,ACTIVE,213.96,358.28,59.981,1463434203,"274151322000095","219011344069620",30.47,26.30,0,330.33,392.85,115.1,109.2,0.433,713660.6,713660.6,24502,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434221,516074.00
05/16/2016 17:30,2,4.492,ACTIVE,218.03,360.69,60.002,1463434203,"201051344000988","219011344069620",30.24,18.00,0,321.01,412.98,137.7,131.0,0.645,398806.3,398806.3,31154,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434222,516075.00
05/16/2016 17:30,2,4.338,ACTIVE,216.45,357.08,60.007,1463434203,"201051344001025","219011344069620",30.34,21.30,0,320.41,411.18,133.2,126.6,0.614,412656.6,412656.6,35668,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434223,516076.00
05/16/2016 17:30,2,4.568,ACTIVE,218.26,360.38,59.986,1463434203,"201051344000458","219011344069620",30.36,19.30,0,321.61,412.08,140.4,133.6,0.667,409591.4,409591.4,31075,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434224,516077.00
05/16/2016 17:30,2,4.508,ACTIVE,218.71,360.69,60.034,1463434203,"201051344000853","219011344069620",30.65,17.50,0,328.22,412.08,139.9,133.2,0.654,408165.4,408165.4,30674,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434225,516078.00
05/16/2016 17:30,2,4.455,ACTIVE,216.22,358.88,59.996,1463434203,"201051344000685","219011344069620",30.10,20.00,0,319.21,406.37,135.7,129.1,0.654,414411.9,414411.9,35507,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434226,516079.00
05/16/2016 17:30,2,4.461,ACTIVE,216.90,359.48,59.981,1463434203,"201051344000917","219011344069620",30.30,20.70,0,321.61,410.58,136.8,130.1,0.641,411307.3,411307.3,35507,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434227,516080.00
05/16/2016 17:30,2,4.289,ACTIVE,216.22,357.68,59.986,1463434203,"201051344001145","219011344069620",30.67,19.30,0,320.41,407.27,133.3,126.7,0.628,416480.6,416480.6,35360,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434228,516081.00
05/16/2016 17:30,2,4.301,ACTIVE,216.90,357.98,60.012,1463434203,"201051344000651","219011344069620",30.22,21.30,0,320.11,412.68,131.7,125.2,0.601,408698.8,408698.8,35725,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434229,516082.00
05/16/2016 17:30,2,3.596,ACTIVE,213.51,353.17,59.981,1463434203,"274151322000088","219011344069620",29.58,23.80,0,330.93,387.44,107.8,102.1,0.398,655187.5,655187.5,24255,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434230,516083.00
05/16/2016 17:30,2,2.393,ACTIVE,214.87,448.15,59.959,1463434203,"274151322000068","219011344069620",41.33,26.50,0,338.74,473.40,99.9,94.5,0.376,550470.9,550470.9,25754,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434231,516084.00
05/16/2016 17:30,2,4.195,ACTIVE,216.67,356.18,59.996,1463434203,"201051344001135","219011344069620",30.24,21.50,0,320.71,410.58,128.4,122.0,0.597,404819.5,404819.5,35665,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434232,516085.00
05/16/2016 17:30,2,4.301,ACTIVE,216.45,357.08,59.981,1463434203,"201051344000594","219011344069620",30.63,22.30,0,320.41,411.18,133.4,126.9,0.601,413291.4,413291.4,31116,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434232,516086.00
05/16/2016 17:30,2,4.189,ACTIVE,216.90,356.78,59.981,1463434203,"201051344001203","219011344069620",30.18,21.30,0,319.81,410.58,128.1,121.7,0.610,411656.2,411656.2,35692,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434233,516087.00
05/16/2016 17:30,2,3.748,ACTIVE,213.96,358.88,59.986,1463434203,"274151322000054","219011344069620",29.46,24.80,0,330.33,388.94,111.9,106.1,0.424,669313.5,669313.5,24287,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434234,516088.00
05/16/2016 17:30,2,4.215,ACTIVE,217.13,356.48,59.996,1463434203,"201051344000867","219011344069620",30.08,18.30,0,320.41,411.48,128.2,121.9,0.579,400919.0,400919.0,31119,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434235,516089.00
05/16/2016 17:30,2,3.971,ACTIVE,216.90,357.68,59.981,1463434203,"201051344001093","219011344069620",30.53,20.70,0,321.01,409.38,122.8,116.6,0.552,410373.0,410373.0,35558,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434236,516090.00
05/16/2016 17:30,2,4.031,ACTIVE,217.13,359.18,59.959,1463434203,"201051344000900","219011344069620",30.75,16.70,0,319.81,412.98,125.5,119.3,0.588,416503.8,416503.8,30507,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434237,516091.00
05/16/2016 17:30,2,4.062,ACTIVE,217.35,357.38,59.986,1463434203,"201051344000648","219011344069620",30.28,17.50,0,319.51,411.78,124.5,118.3,0.570,408612.6,408612.6,30803,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434238,516092.00
05/16/2016 17:30,2,4.109,ACTIVE,217.58,359.48,59.991,1463434203,"201051344000569","219011344069620",30.53,17.80,0,319.81,412.68,127.1,120.8,0.592,417685.9,417685.9,30436,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434239,516093.00
05/16/2016 17:30,2,4.189,ACTIVE,217.80,359.18,59.991,1463434203,"201051344000983","219011344069620",30.45,17.80,0,321.31,413.29,129.2,122.7,0.614,409123.2,409123.2,30910,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434240,516094.00
05/16/2016 17:30,2,4.152,ACTIVE,217.80,357.98,59.991,1463434203,"201051344001158","219011344069620",29.98,19.00,0,319.51,412.38,126.0,119.7,0.592,403716.5,403716.5,31176,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434241,516095.00
05/16/2016 17:30,2,4.090,ACTIVE,217.80,358.58,59.986,1463434203,"201051344000576","219011344069620",30.69,16.70,0,321.61,412.08,127.1,120.8,0.583,410658.0,410658.0,30582,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434242,516096.00
05/16/2016 17:30,2,3.568,ACTIVE,213.74,355.28,59.996,1463434203,"274151322000087","219011344069620",29.70,30.00,0,331.23,387.44,107.4,101.8,0.398,643032.0,643032.0,24370,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463434242,516097.00
05/16/2016 17:45,2,3.482,ACTIVE,216.90,355.58,59.949,1463435104,"201051344000645","219011344069620",30.32,17.80,0,324.62,394.35,106.9,101.3,0.482,410180.1,410180.1,30724,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435105,516098.00
05/16/2016 17:45,2,2.934,ACTIVE,213.96,346.86,59.896,1463435104,"274151322000085","219011344069620",29.50,25.30,0,331.83,381.42,87.6,82.6,0.331,671396.4,671396.4,24290,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435106,516099.00
05/16/2016 17:45,2,3.438,ACTIVE,216.67,356.18,59.938,1463435104,"201051344000633","219011344069620",30.59,19.50,0,323.72,397.35,106.4,100.8,0.508,401287.7,401287.7,31197,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435107,516100.00
05/16/2016 17:45,2,3.436,ACTIVE,217.13,355.58,59.954,1463435104,"201051344000469","219011344069620",30.63,17.30,0,319.51,396.45,106.7,101.0,0.504,402501.2,402501.2,31133,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435108,516101.00
05/16/2016 17:45,2,3.389,ACTIVE,215.32,353.47,59.944,1463435104,"201051344000646","219011344069620",30.14,21.80,0,319.81,396.75,103.4,97.9,0.482,406395.1,406395.1,35689,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435109,516102.00
05/16/2016 17:45,2,3.035,ACTIVE,213.96,350.77,59.922,1463435104,"274151322000052","219011344069620",29.92,26.30,0,329.43,380.82,92.0,86.9,0.349,683564.8,683564.8,24517,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435109,516103.00
05/16/2016 17:45,2,3.564,ACTIVE,216.22,354.37,59.933,1463435104,"201051344000585","219011344069620",30.36,22.00,0,319.51,396.75,109.6,103.8,0.504,412910.0,412910.0,35699,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435110,516104.00
05/16/2016 17:45,2,3.301,ACTIVE,215.32,353.17,60.012,1463435104,"201051344001230","219011344069620",30.51,20.70,0,317.70,394.05,102.1,96.6,0.473,410088.0,410088.0,35493,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435111,516105.00
05/16/2016 17:45,2,3.412,ACTIVE,216.45,355.28,59.886,1463435104,"201051344000582","219011344069620",29.90,21.50,0,321.61,397.05,103.3,97.8,0.477,403557.8,403557.8,35664,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435112,516106.00
05/16/2016 17:45,2,3.316,ACTIVE,215.32,352.57,60.002,1463435104,"201051344000955","219011344069620",30.20,22.80,0,319.51,396.75,101.3,95.9,0.477,415698.9,415698.9,35596,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435113,516107.00
05/16/2016 17:45,2,2.020,ACTIVE,213.74,429.82,59.959,1463435104,"274151322000094","219011344069620",40.49,27.30,0,336.04,464.38,82.9,78.1,0.318,550795.7,550795.7,25547,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435114,516108.00
05/16/2016 17:45,2,3.455,ACTIVE,217.13,356.18,59.917,1463435104,"201051344000579","219011344069620",30.55,21.50,0,319.81,398.56,107.0,101.3,0.513,416487.1,416487.1,11207,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435115,516109.00
05/16/2016 17:45,2,3.381,ACTIVE,215.54,353.47,59.970,1463435104,"201051344000890","219011344069620",30.34,21.80,0,320.71,396.45,103.9,98.3,0.468,412841.0,412841.0,35614,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435116,516110.00
05/16/2016 17:45,2,3.377,ACTIVE,216.00,355.28,59.959,1463435104,"201051344000438","219011344069620",30.04,22.80,0,320.41,397.05,102.8,97.3,0.486,414925.9,414925.9,35621,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435117,516111.00
05/16/2016 17:45,2,3.367,ACTIVE,215.77,354.67,59.917,1463435104,"201051344000417","219011344069620",29.96,22.30,0,318.91,397.35,102.1,96.7,0.482,407601.4,407601.4,35778,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435118,516112.00
05/16/2016 17:45,2,3.100,ACTIVE,213.29,347.16,59.959,1463435104,"274151322000083","219011344069620",30.10,27.00,0,330.33,380.52,94.6,89.4,0.367,677409.5,677409.5,24590,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435119,516113.00
05/16/2016 17:45,2,3.193,ACTIVE,214.64,348.66,59.907,1463435104,"274151322000076","219011344069620",30.57,26.80,0,330.63,381.73,98.9,93.5,0.389,721142.0,721142.0,24590,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435120,516114.00
05/16/2016 17:45,2,3.412,ACTIVE,216.22,355.58,59.959,1463435104,"201051344000868","219011344069620",30.61,16.30,0,321.31,395.25,105.8,100.2,0.482,401667.8,401667.8,30857,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435121,516115.00
05/16/2016 17:45,2,3.293,ACTIVE,213.51,358.88,59.944,1463435104,"274151322000095","219011344069620",30.49,27.30,0,329.43,380.22,101.7,96.2,0.380,713686.5,713686.5,24503,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435122,516116.00
05/16/2016 17:45,2,3.473,ACTIVE,217.13,356.78,59.981,1463435104,"201051344000988","219011344069620",30.30,19.30,0,317.70,396.15,106.5,100.9,0.495,398833.0,398833.0,31155,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435123,516117.00
05/16/2016 17:45,2,3.482,ACTIVE,215.77,354.07,59.975,1463435104,"201051344001025","219011344069620",30.16,22.50,0,322.81,396.75,106.5,100.9,0.486,412683.4,412683.4,35669,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435124,516118.00
05/16/2016 17:45,2,3.453,ACTIVE,216.90,355.58,59.933,1463435104,"201051344000458","219011344069620",30.69,19.50,0,320.41,396.15,107.4,101.7,0.517,409618.3,409618.3,31076,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435125,516119.00
05/16/2016 17:45,2,3.469,ACTIVE,217.58,358.28,59.933,1463435104,"201051344000853","219011344069620",30.67,17.50,0,324.62,397.96,107.8,102.1,0.499,408192.4,408192.4,30675,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435126,516120.00
05/16/2016 17:45,2,3.393,ACTIVE,215.77,354.67,59.986,1463435104,"201051344000685","219011344069620",30.22,21.80,0,319.51,396.75,103.8,98.3,0.504,414438.1,414438.1,35508,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435127,516121.00
05/16/2016 17:45,2,3.410,ACTIVE,216.22,354.97,59.970,1463435104,"201051344000917","219011344069620",30.32,21.80,0,322.81,396.45,104.7,99.1,0.482,411333.6,411333.6,35508,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435128,516122.00
05/16/2016 17:45,2,3.424,ACTIVE,215.54,353.77,59.944,1463435104,"201051344001145","219011344069620",30.18,20.30,0,320.71,396.45,104.6,99.1,0.473,416507.0,416507.0,35361,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435129,516123.00
05/16/2016 17:45,2,3.453,ACTIVE,216.45,356.18,59.933,1463435104,"201051344000651","219011344069620",29.96,22.50,0,320.71,394.95,104.8,99.2,0.477,408725.2,408725.2,35726,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435130,516124.00
05/16/2016 17:45,2,2.898,ACTIVE,213.74,351.07,59.986,1463435104,"274151322000088","219011344069620",29.16,24.80,0,331.83,381.12,85.7,80.7,0.314,655209.4,655209.4,24256,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435130,516125.00
05/16/2016 17:45,2,1.947,ACTIVE,214.41,440.04,59.949,1463435104,"274151322000068","219011344069620",41.57,28.00,0,405.47,477.61,81.8,77.0,0.305,550491.9,550491.9,25755,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435131,516126.00
05/16/2016 17:45,2,3.379,ACTIVE,216.00,354.07,59.970,1463435104,"201051344001135","219011344069620",29.96,22.50,0,320.41,396.15,102.6,97.1,0.477,404845.4,404845.4,35666,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435132,516127.00
05/16/2016 17:45,2,3.492,ACTIVE,216.00,355.58,59.991,1463435104,"201051344000594","219011344069620",30.16,22.30,0,318.91,396.75,106.7,101.1,0.499,413318.2,413318.2,31117,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435133,516128.00
05/16/2016 17:45,2,3.320,ACTIVE,216.00,352.57,59.970,1463435104,"201051344001203","219011344069620",30.59,22.00,0,320.71,397.05,102.8,97.3,0.482,411682.2,411682.2,35693,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435134,516129.00
05/16/2016 17:45,2,2.953,ACTIVE,213.74,348.06,59.954,1463435104,"274151322000054","219011344069620",29.24,26.00,0,329.13,382.03,87.4,82.4,0.340,669335.8,669335.8,24288,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435135,516130.00
05/16/2016 17:45,2,3.439,ACTIVE,216.45,355.58,59.991,1463435104,"201051344000867","219011344069620",30.30,19.30,0,320.11,396.15,105.5,100.0,0.473,400945.5,400945.5,31120,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435136,516131.00
05/16/2016 17:45,2,3.242,ACTIVE,216.00,354.07,59.922,1463435104,"201051344001093","219011344069620",30.34,20.70,0,322.81,396.45,99.7,94.3,0.455,410398.1,410398.1,35559,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435137,516132.00
05/16/2016 17:45,2,3.434,ACTIVE,216.67,355.58,59.938,1463435104,"201051344000900","219011344069620",30.57,17.00,0,321.61,396.45,106.3,100.7,0.495,416530.5,416530.5,30508,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435138,516133.00
05/16/2016 17:45,2,3.400,ACTIVE,216.90,355.88,59.965,1463435104,"201051344000648","219011344069620",30.38,17.50,0,321.61,395.55,104.7,99.1,0.477,408638.8,408638.8,30804,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435139,516134.00
