ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 17:45,2,3.426,ACTIVE,216.90,356.78,59.981,1463435104,"201051344000569","219011344069620",30.63,18.30,0,320.71,396.45,106.3,100.7,0.491,417712.7,417712.7,30437,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435140,516135.00
05/16/2016 17:45,2,3.453,ACTIVE,217.13,356.78,59.991,1463435104,"201051344000983","219011344069620",30.63,18.00,0,321.91,397.96,107.1,101.5,0.508,409150.1,409150.1,30911,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435140,516136.00
05/16/2016 17:45,2,3.420,ACTIVE,217.35,357.08,59.996,1463435104,"201051344001158","219011344069620",30.28,19.80,0,321.91,396.75,104.9,99.3,0.495,403742.7,403742.7,31177,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435141,516137.00
05/16/2016 17:45,2,3.359,ACTIVE,217.13,357.38,59.912,1463435104,"201051344000576","219011344069620",30.95,16.30,0,324.32,394.95,105.3,99.7,0.486,410684.4,410684.4,30583,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435142,516138.00
05/16/2016 17:45,2,3.004,ACTIVE,213.74,346.26,59.986,1463435104,"274151322000087","219011344069620",29.06,30.30,0,331.83,380.52,88.4,83.4,0.331,643054.4,643054.4,24371,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463435143,516139.00
05/16/2016 18:00,2,2.885,ACTIVE,217.13,354.67,59.981,1463436004,"201051344000645","219011344069620",30.24,18.70,0,327.92,380.22,88.3,83.3,0.398,410203.1,410203.1,30725,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436005,516140.00
05/16/2016 18:00,2,2.426,ACTIVE,214.19,367.30,60.007,1463436004,"274151322000085","219011344069620",29.14,23.50,0,326.42,384.13,71.7,67.2,0.495,671415.1,671415.1,24291,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436006,516141.00
05/16/2016 18:00,2,2.887,ACTIVE,216.67,355.88,59.949,1463436004,"201051344000633","219011344069620",30.28,20.30,0,327.92,380.82,88.5,83.5,0.415,401310.7,401310.7,31198,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436006,516142.00
05/16/2016 18:00,2,2.855,ACTIVE,216.90,354.67,60.012,1463436004,"201051344000469","219011344069620",30.43,18.70,0,328.52,381.12,88.0,83.0,0.415,402524.1,402524.1,31134,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436007,516143.00
05/16/2016 18:00,2,2.840,ACTIVE,215.32,352.27,59.922,1463436004,"201051344000646","219011344069620",30.10,21.80,0,326.72,379.02,86.6,81.7,0.407,406417.5,406417.5,35690,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436008,516144.00
05/16/2016 18:00,2,2.455,ACTIVE,213.96,361.29,59.996,1463436004,"274151322000052","219011344069620",30.34,24.50,0,327.02,384.73,75.5,70.9,0.508,683584.5,683584.5,24518,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436009,516145.00
05/16/2016 18:00,2,3.031,ACTIVE,216.45,353.17,59.954,1463436004,"201051344000585","219011344069620",30.16,22.00,0,327.92,380.82,92.5,87.4,0.433,412933.9,412933.9,35700,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436010,516146.00
05/16/2016 18:00,2,2.752,ACTIVE,215.54,351.37,60.023,1463436004,"201051344001230","219011344069620",30.51,20.70,0,326.42,376.62,85.0,80.2,0.389,410110.0,410110.0,35494,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436011,516147.00
05/16/2016 18:00,2,2.826,ACTIVE,216.45,353.17,60.039,1463436004,"201051344000582","219011344069620",30.12,23.00,0,328.52,379.62,86.1,81.2,0.402,403580.1,403580.1,35665,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436012,516148.00
05/16/2016 18:00,2,2.748,ACTIVE,215.32,350.17,59.996,1463436004,"201051344000955","219011344069620",30.36,22.80,0,331.53,377.22,84.5,79.6,0.398,415720.8,415720.8,35597,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436013,516149.00
05/16/2016 18:00,2,1.658,ACTIVE,213.96,431.62,59.981,1463436004,"274151322000094","219011344069620",39.90,24.30,0,409.38,481.82,66.5,62.3,0.468,550813.1,550813.1,25548,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436014,516150.00
05/16/2016 18:00,2,2.900,ACTIVE,217.13,355.28,60.012,1463436004,"201051344000579","219011344069620",30.43,22.30,0,328.22,380.22,89.4,84.3,0.415,416510.2,416510.2,11208,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436015,516151.00
05/16/2016 18:00,2,2.762,ACTIVE,216.00,352.57,60.028,1463436004,"201051344000438","219011344069620",30.67,22.50,0,327.92,379.32,85.8,80.9,0.398,414948.1,414948.1,35622,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436017,516152.00
05/16/2016 18:00,2,2.803,ACTIVE,216.00,352.27,59.981,1463436004,"201051344000417","219011344069620",30.16,21.80,0,328.52,378.42,85.5,80.6,0.407,407623.5,407623.5,35779,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436018,516153.00
05/16/2016 18:00,2,2.545,ACTIVE,213.96,356.78,59.986,1463436004,"274151322000083","219011344069620",30.40,26.80,0,327.32,366.70,78.3,73.7,0.309,677429.8,677429.8,24591,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436019,516154.00
05/16/2016 18:00,2,2.609,ACTIVE,214.41,350.17,59.996,1463436004,"274151322000076","219011344069620",30.75,25.30,0,331.53,368.50,81.3,76.6,0.314,721163.2,721163.2,24591,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436020,516155.00
05/16/2016 18:00,2,2.848,ACTIVE,216.45,353.77,60.012,1463436004,"201051344000868","219011344069620",30.32,18.70,0,327.62,379.92,87.5,82.5,0.398,401690.6,401690.6,30858,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436021,516156.00
05/16/2016 18:00,2,2.709,ACTIVE,213.96,352.87,59.965,1463436004,"274151322000095","219011344069620",30.71,26.30,0,328.52,368.20,84.3,79.4,0.318,713708.4,713708.4,24504,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436022,516157.00
05/16/2016 18:00,2,2.900,ACTIVE,216.67,355.88,60.012,1463436004,"201051344000988","219011344069620",29.98,20.30,0,327.02,381.73,88.0,83.1,0.415,398855.9,398855.9,31156,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436023,516158.00
05/16/2016 18:00,2,2.902,ACTIVE,215.77,351.67,60.034,1463436004,"201051344001025","219011344069620",30.22,23.00,0,328.82,380.22,88.9,83.9,0.407,412706.3,412706.3,35670,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436024,516159.00
05/16/2016 18:00,2,2.914,ACTIVE,216.90,353.17,59.996,1463436004,"201051344000458","219011344069620",30.14,20.70,0,328.82,380.82,88.9,83.9,0.415,409641.4,409641.4,31077,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436024,516160.00
05/16/2016 18:00,2,2.896,ACTIVE,217.35,355.88,59.991,1463436004,"201051344000853","219011344069620",30.36,18.30,0,328.52,381.73,89.1,84.1,0.407,408215.6,408215.6,30676,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436025,516161.00
05/16/2016 18:00,2,2.846,ACTIVE,215.77,352.27,60.002,1463436004,"201051344000685","219011344069620",30.16,21.30,0,330.63,379.62,87.0,82.0,0.420,414460.6,414460.6,35509,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436026,516162.00
05/16/2016 18:00,2,2.842,ACTIVE,216.22,352.27,60.034,1463436004,"201051344000917","219011344069620",30.38,23.30,0,327.02,380.82,87.5,82.5,0.407,411356.2,411356.2,35509,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436027,516163.00
05/16/2016 18:00,2,2.863,ACTIVE,215.77,352.57,60.007,1463436004,"201051344001145","219011344069620",30.32,19.80,0,329.43,380.22,88.0,83.0,0.407,416529.7,416529.7,35362,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436028,516164.00
05/16/2016 18:00,2,2.867,ACTIVE,216.22,352.87,59.917,1463436004,"201051344000651","219011344069620",30.12,23.50,0,327.62,380.22,87.4,82.5,0.398,408747.8,408747.8,35727,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436029,516165.00
05/16/2016 18:00,2,2.346,ACTIVE,213.51,363.69,59.970,1463436004,"274151322000088","219011344069620",29.40,22.30,0,326.72,383.23,69.9,65.5,0.451,655227.6,655227.6,24257,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436030,516166.00
05/16/2016 18:00,2,1.674,ACTIVE,215.09,440.34,60.002,1463436004,"274151322000068","219011344069620",40.30,24.50,0,399.46,478.21,68.2,63.9,0.451,550509.5,550509.5,25756,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436031,516167.00
05/16/2016 18:00,2,2.842,ACTIVE,215.77,351.67,59.959,1463436004,"201051344001135","219011344069620",29.78,23.00,0,327.92,378.12,85.8,80.9,0.393,404867.5,404867.5,35667,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436032,516168.00
05/16/2016 18:00,2,2.930,ACTIVE,216.00,354.37,60.007,1463436004,"201051344000594","219011344069620",29.92,23.00,0,327.62,380.82,88.8,83.8,0.420,413341.2,413341.2,31118,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436033,516169.00
05/16/2016 18:00,2,2.822,ACTIVE,216.22,352.27,59.991,1463436004,"201051344001203","219011344069620",29.92,22.80,0,328.52,379.32,85.5,80.6,0.398,411704.4,411704.4,35694,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436033,516170.00
05/16/2016 18:00,2,2.389,ACTIVE,213.96,366.70,59.933,1463436004,"274151322000054","219011344069620",29.64,23.80,0,326.42,384.73,71.6,67.2,0.491,669354.4,669354.4,24289,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436034,516171.00
05/16/2016 18:00,2,2.877,ACTIVE,216.67,352.87,59.959,1463436004,"201051344000867","219011344069620",30.08,20.70,0,329.13,379.62,87.6,82.7,0.402,400968.2,400968.2,31121,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436035,516172.00
05/16/2016 18:00,2,2.691,ACTIVE,216.22,353.17,60.018,1463436004,"201051344001093","219011344069620",30.08,21.50,0,327.32,377.82,82.0,77.2,0.371,410419.4,410419.4,35560,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436036,516173.00
05/16/2016 18:00,2,2.859,ACTIVE,216.45,354.37,59.991,1463436004,"201051344000900","219011344069620",30.40,17.80,0,327.32,380.82,88.0,83.1,0.402,416553.4,416553.4,30509,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436037,516174.00
05/16/2016 18:00,2,2.816,ACTIVE,216.90,354.37,60.007,1463436004,"201051344000648","219011344069620",30.34,18.00,0,329.13,380.22,86.5,81.6,0.398,408661.3,408661.3,30805,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436039,516175.00
05/16/2016 18:00,2,2.877,ACTIVE,216.67,354.07,60.012,1463436004,"201051344000569","219011344069620",30.30,18.70,0,328.22,380.52,88.3,83.3,0.411,417735.6,417735.6,30438,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436040,516176.00
05/16/2016 18:00,2,2.877,ACTIVE,216.67,353.17,59.996,1463436004,"201051344000983","219011344069620",30.49,18.70,0,329.43,381.42,88.9,83.9,0.424,409173.2,409173.2,30912,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436041,516177.00
05/16/2016 18:00,2,2.852,ACTIVE,217.13,354.67,59.991,1463436004,"201051344001158","219011344069620",30.12,20.70,0,329.13,380.22,87.0,82.0,0.402,403765.4,403765.4,31178,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436042,516178.00
05/16/2016 18:00,2,2.816,ACTIVE,217.13,356.48,59.991,1463436004,"201051344000576","219011344069620",30.49,17.80,0,327.02,381.12,87.0,82.0,0.398,410707.0,410707.0,30584,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436043,516179.00
05/16/2016 18:00,2,2.438,ACTIVE,213.74,363.39,59.975,1463436004,"274151322000087","219011344069620",29.50,27.30,0,326.42,384.13,72.8,68.3,0.495,643073.3,643073.3,24372,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436044,516180.00
05/16/2016 18:00,2,2.824,ACTIVE,215.77,351.37,59.991,1463436004,"201051344000890","219011344069620",30.26,21.80,0,339.04,373.01,86.5,81.6,0.384,412864.1,412864.1,35616,0,0,0,L,1122011218,1,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436045,516181.00
05/16/2016 18:15,2,2.334,ACTIVE,216.00,362.19,59.996,1463436903,"201051344000645","219011344069620",30.20,18.00,0,327.92,394.65,71.4,67.0,0.570,410221.9,410221.9,30726,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436904,516182.00
05/16/2016 18:15,2,1.904,ACTIVE,213.29,358.88,59.970,1463436903,"274151322000085","219011344069620",29.24,22.00,0,338.14,382.03,56.4,52.5,0.380,671430.0,671430.0,24292,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436905,516183.00
05/16/2016 18:15,2,2.338,ACTIVE,216.00,364.59,59.965,1463436903,"201051344000633","219011344069620",30.43,19.30,0,327.62,395.55,72.0,67.6,0.601,401329.6,401329.6,31199,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436906,516184.00
05/16/2016 18:15,2,2.314,ACTIVE,215.77,363.99,60.012,1463436903,"201051344000469","219011344069620",30.43,18.00,0,322.21,395.55,71.3,66.9,0.588,402542.9,402542.9,31135,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436907,516185.00
05/16/2016 18:15,2,2.285,ACTIVE,214.87,363.99,59.986,1463436903,"201051344000646","219011344069620",30.43,19.80,0,324.02,397.66,70.5,66.1,0.605,406435.9,406435.9,35691,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436908,516186.00
05/16/2016 18:15,2,1.947,ACTIVE,213.51,354.97,59.975,1463436903,"274151322000052","219011344069620",30.22,21.80,0,337.54,383.83,59.7,55.7,0.420,683600.3,683600.3,24519,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436909,516187.00
05/16/2016 18:15,2,2.496,ACTIVE,215.54,365.19,60.023,1463436903,"201051344000585","219011344069620",30.14,21.30,0,327.02,394.65,76.2,71.6,0.632,412953.7,412953.7,35701,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436910,516188.00
05/16/2016 18:15,2,2.203,ACTIVE,214.87,359.78,60.002,1463436903,"201051344001230","219011344069620",30.69,18.70,0,319.51,397.05,68.5,64.2,0.548,410128.1,410128.1,35495,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436911,516189.00
05/16/2016 18:15,2,2.273,ACTIVE,215.77,361.89,59.907,1463436903,"201051344000582","219011344069620",30.32,22.00,0,322.21,397.35,69.8,65.5,0.557,403598.4,403598.4,35666,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436911,516190.00
05/16/2016 18:15,2,2.205,ACTIVE,214.87,360.99,59.949,1463436903,"201051344000955","219011344069620",30.59,21.80,0,321.01,395.85,68.3,64.0,0.566,415738.7,415738.7,35598,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436912,516191.00
05/16/2016 18:15,2,1.301,ACTIVE,213.29,432.52,59.965,1463436903,"274151322000094","219011344069620",40.18,23.30,0,404.87,471.30,52.6,48.8,0.367,550827.0,550827.0,25549,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436913,516192.00
05/16/2016 18:15,2,2.396,ACTIVE,216.00,363.69,59.981,1463436903,"201051344000579","219011344069620",30.06,21.00,0,329.13,395.85,73.0,68.5,0.610,416529.3,416529.3,11209,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436914,516193.00
05/16/2016 18:15,2,2.297,ACTIVE,214.87,360.38,60.034,1463436903,"201051344000890","219011344069620",30.38,19.80,0,325.22,397.05,70.7,66.3,0.548,412882.0,412882.0,35617,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436915,516194.00
05/16/2016 18:15,2,2.250,ACTIVE,215.32,363.39,60.018,1463436903,"201051344000438","219011344069620",30.51,21.50,0,320.11,397.35,69.5,65.2,0.610,414966.4,414966.4,35623,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436916,516195.00
05/16/2016 18:15,2,2.252,ACTIVE,215.09,360.99,59.996,1463436903,"201051344000417","219011344069620",30.47,20.00,0,321.01,397.35,69.5,65.1,0.566,407641.7,407641.7,35780,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436917,516196.00
05/16/2016 18:15,2,2.025,ACTIVE,213.51,350.47,59.975,1463436903,"274151322000083","219011344069620",30.24,22.80,0,331.23,385.33,62.0,57.9,0.442,677446.2,677446.2,24592,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436918,516197.00
05/16/2016 18:15,2,2.047,ACTIVE,214.19,361.59,59.986,1463436903,"274151322000076","219011344069620",30.97,22.30,0,332.73,385.33,64.3,60.1,0.442,721180.2,721180.2,24592,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436919,516198.00
05/16/2016 18:15,2,2.340,ACTIVE,215.32,360.69,59.991,1463436903,"201051344000868","219011344069620",29.88,17.50,0,323.72,397.05,70.8,66.4,0.570,401709.2,401709.2,30859,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436920,516199.00
05/16/2016 18:15,2,2.152,ACTIVE,213.29,354.07,59.981,1463436903,"274151322000095","219011344069620",30.63,23.50,0,331.53,383.83,66.8,62.6,0.451,713726.1,713726.1,24505,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436921,516200.00
05/16/2016 18:15,2,2.336,ACTIVE,215.77,364.59,59.975,1463436903,"201051344000988","219011344069620",30.16,19.50,0,326.12,396.45,71.4,67.0,0.597,398874.7,398874.7,31157,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436922,516201.00
05/16/2016 18:15,2,2.348,ACTIVE,215.09,360.69,60.018,1463436903,"201051344001025","219011344069620",30.51,21.00,0,326.12,395.85,72.5,68.1,0.570,412725.3,412725.3,35671,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436923,516202.00
05/16/2016 18:15,2,2.344,ACTIVE,215.54,363.09,59.981,1463436903,"201051344000458","219011344069620",30.38,19.50,0,325.82,395.85,72.1,67.7,0.614,409660.4,409660.4,31078,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436924,516203.00
05/16/2016 18:15,2,2.369,ACTIVE,216.45,364.89,60.028,1463436903,"201051344000853","219011344069620",30.06,17.80,0,328.52,396.45,72.1,67.7,0.597,408234.6,408234.6,30677,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436924,516204.00
05/16/2016 18:15,2,2.266,ACTIVE,215.09,360.99,59.917,1463436903,"201051344000685","219011344069620",30.59,20.00,0,322.51,396.15,70.2,65.9,0.619,414479.0,414479.0,35510,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436925,516205.00
05/16/2016 18:15,2,2.314,ACTIVE,215.54,361.59,59.928,1463436903,"201051344000917","219011344069620",30.32,22.30,0,325.82,396.75,71.1,66.7,0.588,411374.9,411374.9,35510,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436926,516206.00
05/16/2016 18:15,2,2.324,ACTIVE,215.09,363.99,59.912,1463436903,"201051344001145","219011344069620",30.32,19.00,0,327.92,395.55,71.4,67.0,0.619,416548.4,416548.4,35363,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436927,516207.00
05/16/2016 18:15,2,2.328,ACTIVE,215.32,362.49,60.034,1463436903,"201051344000651","219011344069620",30.06,22.00,0,326.12,395.55,70.9,66.5,0.575,408766.4,408766.4,35728,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436928,516208.00
05/16/2016 18:15,2,1.830,ACTIVE,213.06,353.47,59.975,1463436903,"274151322000088","219011344069620",29.48,20.70,0,337.84,379.92,54.7,50.9,0.371,655242.1,655242.1,24258,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436929,516209.00
05/16/2016 18:15,2,1.328,ACTIVE,214.19,429.82,59.991,1463436903,"274151322000068","219011344069620",39.94,23.30,0,406.97,471.60,53.9,50.1,0.358,550523.7,550523.7,25757,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436930,516210.00
05/16/2016 18:15,2,2.268,ACTIVE,215.09,360.38,60.034,1463436903,"201051344001135","219011344069620",30.32,21.80,0,323.11,397.05,69.6,65.3,0.575,404885.8,404885.8,35668,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436931,516211.00
05/16/2016 18:15,2,2.348,ACTIVE,214.87,361.29,59.991,1463436903,"201051344000594","219011344069620",30.43,21.30,0,323.41,397.05,72.3,67.9,0.610,413360.2,413360.2,31119,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436932,516212.00
05/16/2016 18:15,2,2.273,ACTIVE,215.54,362.19,59.959,1463436903,"201051344001203","219011344069620",30.00,21.00,0,319.21,396.75,69.1,64.8,0.561,411722.5,411722.5,35695,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436933,516213.00
05/16/2016 18:15,2,1.893,ACTIVE,213.29,360.99,60.012,1463436903,"274151322000054","219011344069620",29.38,22.30,0,337.84,382.63,56.3,52.4,0.376,669369.4,669369.4,24290,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436934,516214.00
05/16/2016 18:15,2,2.316,ACTIVE,215.32,359.18,59.959,1463436903,"201051344000867","219011344069620",30.32,19.00,0,322.21,395.85,71.1,66.7,0.570,400986.8,400986.8,31122,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436935,516215.00
05/16/2016 18:15,2,2.137,ACTIVE,215.32,360.69,59.959,1463436903,"201051344001093","219011344069620",30.30,19.50,0,324.62,396.75,65.6,61.4,0.521,410436.8,410436.8,35561,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436936,516216.00
05/16/2016 18:15,2,2.340,ACTIVE,215.54,362.79,59.996,1463436903,"201051344000900","219011344069620",29.80,17.00,0,324.32,395.25,70.6,66.2,0.588,416572.1,416572.1,30510,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436937,516217.00
05/16/2016 18:15,2,2.307,ACTIVE,216.00,363.39,59.970,1463436903,"201051344000648","219011344069620",29.94,17.30,0,320.11,396.15,70.0,65.6,0.566,408679.7,408679.7,30806,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436938,516218.00
05/16/2016 18:15,2,2.307,ACTIVE,215.77,363.69,60.012,1463436903,"201051344000569","219011344069620",30.42,18.30,0,324.32,395.25,71.1,66.7,0.583,417754.3,417754.3,30439,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436939,516219.00
05/16/2016 18:15,2,2.379,ACTIVE,215.77,363.69,59.917,1463436903,"201051344000983","219011344069620",29.86,18.30,0,327.92,395.55,72.0,67.5,0.601,409192.1,409192.1,30913,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436940,516220.00
05/16/2016 18:15,2,2.320,ACTIVE,216.00,363.99,60.002,1463436903,"201051344001158","219011344069620",30.04,19.50,0,324.32,396.45,70.7,66.3,0.597,403783.9,403783.9,31179,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436941,516221.00
05/16/2016 18:15,2,2.299,ACTIVE,216.22,364.29,59.954,1463436903,"201051344000576","219011344069620",30.04,16.70,0,325.82,395.25,69.9,65.6,0.570,410725.5,410725.5,30585,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436942,516222.00
05/16/2016 18:15,2,1.914,ACTIVE,213.51,358.88,59.996,1463436903,"274151322000087","219011344069620",29.56,25.00,0,338.14,382.33,57.3,53.4,0.380,643088.4,643088.4,24373,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463436943,516223.00
05/16/2016 18:30,2,1.824,ACTIVE,215.54,358.28,59.970,1463437803,"201051344000645","219011344069620",29.66,18.30,0,337.54,392.55,54.9,51.0,0.433,410236.6,410236.6,30727,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437804,516224.00
05/16/2016 18:30,2,1.400,ACTIVE,213.96,348.96,59.933,1463437803,"274151322000085","219011344069620",29.38,21.30,0,338.74,371.21,41.6,38.2,0.274,671441.3,671441.3,24293,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437805,516225.00
05/16/2016 18:30,2,1.818,ACTIVE,215.54,358.88,59.959,1463437803,"201051344000633","219011344069620",30.30,19.00,0,337.54,392.85,55.8,52.0,0.464,401344.6,401344.6,31200,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437806,516226.00
05/16/2016 18:30,2,1.789,ACTIVE,215.54,358.88,59.975,1463437803,"201051344000469","219011344069620",30.34,18.00,0,335.14,391.64,55.0,51.1,0.477,402557.6,402557.6,31136,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437807,516227.00
05/16/2016 18:30,2,1.775,ACTIVE,213.74,355.88,59.970,1463437803,"201051344000646","219011344069620",30.28,18.30,0,333.63,393.45,54.4,50.6,0.446,406450.5,406450.5,35692,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437808,516228.00
05/16/2016 18:30,2,1.453,ACTIVE,213.29,346.86,59.917,1463437803,"274151322000052","219011344069620",30.06,20.70,0,336.34,373.01,44.3,40.8,0.292,683612.3,683612.3,24520,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437809,516229.00
05/16/2016 18:30,2,1.953,ACTIVE,214.19,357.08,59.975,1463437803,"201051344000585","219011344069620",30.20,19.50,0,334.84,394.65,59.8,55.8,0.482,412969.6,412969.6,35702,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437810,516230.00
05/16/2016 18:30,2,1.699,ACTIVE,213.96,353.77,59.917,1463437803,"201051344001230","219011344069620",30.36,17.80,0,337.24,391.64,52.3,48.5,0.429,410142.1,410142.1,35496,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437811,516231.00
05/16/2016 18:30,2,1.781,ACTIVE,214.64,356.48,59.970,1463437803,"201051344000582","219011344069620",29.90,21.30,0,334.54,391.34,54.0,50.1,0.438,403612.9,403612.9,35667,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437812,516232.00
05/16/2016 18:30,2,1.711,ACTIVE,213.74,353.77,59.970,1463437803,"201051344000955","219011344069620",30.04,20.30,0,335.74,391.94,52.1,48.3,0.433,415752.7,415752.7,35599,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437812,516233.00
05/16/2016 18:30,2,0.951,ACTIVE,213.51,426.51,59.970,1463437803,"274151322000094","219011344069620",40.16,22.80,0,339.04,462.28,39.3,36.0,0.265,550837.6,550837.6,25550,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437813,516234.00
05/16/2016 18:30,2,1.861,ACTIVE,215.77,358.88,59.907,1463437803,"201051344000579","219011344069620",30.12,19.80,0,337.24,392.85,56.8,52.9,0.473,416544.5,416544.5,11210,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437814,516235.00
05/16/2016 18:30,2,1.768,ACTIVE,213.74,354.67,59.975,1463437803,"201051344000890","219011344069620",30.42,18.70,0,335.74,392.85,54.5,50.7,0.424,412896.6,412896.6,35618,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437815,516236.00
05/16/2016 18:30,2,1.729,ACTIVE,214.19,356.18,60.002,1463437803,"201051344000438","219011344069620",30.45,20.00,0,336.04,391.64,53.4,49.6,0.442,414980.7,414980.7,35624,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437817,516237.00
05/16/2016 18:30,2,1.746,ACTIVE,213.96,355.58,59.928,1463437803,"201051344000417","219011344069620",30.26,18.70,0,336.64,392.85,53.5,49.7,0.442,407656.0,407656.0,35781,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437818,516238.00
05/16/2016 18:30,2,1.520,ACTIVE,213.51,349.86,59.959,1463437803,"274151322000083","219011344069620",30.16,21.50,0,336.94,373.91,46.4,42.8,0.323,677458.7,677458.7,24593,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437819,516239.00
05/16/2016 18:30,2,1.512,ACTIVE,213.51,357.98,59.959,1463437803,"274151322000076","219011344069620",30.85,20.70,0,338.74,377.82,47.2,43.7,0.336,721193.1,721193.1,24593,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437820,516240.00
05/16/2016 18:30,2,1.801,ACTIVE,214.87,358.58,59.959,1463437803,"201051344000868","219011344069620",29.82,17.50,0,332.43,392.55,54.5,50.6,0.429,401723.8,401723.8,30860,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437821,516241.00
05/16/2016 18:30,2,1.609,ACTIVE,213.29,347.16,59.949,1463437803,"274151322000095","219011344069620",30.67,22.00,0,336.04,376.31,50.0,46.3,0.327,713739.6,713739.6,24506,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437822,516242.00
05/16/2016 18:30,2,1.811,ACTIVE,215.54,359.48,59.970,1463437803,"201051344000988","219011344069620",29.98,19.00,0,337.54,393.75,55.0,51.2,0.460,398889.4,398889.4,31158,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437822,516243.00
05/16/2016 18:30,2,1.826,ACTIVE,213.74,354.67,60.002,1463437803,"201051344001025","219011344069620",30.26,19.50,0,335.14,393.45,56.0,52.1,0.455,412740.3,412740.3,35672,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437823,516244.00
05/16/2016 18:30,2,1.797,ACTIVE,215.32,357.98,59.933,1463437803,"201051344000458","219011344069620",30.57,19.30,0,336.94,392.85,55.6,51.8,0.468,409675.3,409675.3,31079,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437824,516245.00
05/16/2016 18:30,2,1.822,ACTIVE,216.00,360.38,59.970,1463437803,"201051344000853","219011344069620",30.10,18.30,0,342.35,394.65,55.6,51.7,0.451,408249.4,408249.4,30678,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437825,516246.00
05/16/2016 18:30,2,1.756,ACTIVE,214.19,355.88,59.975,1463437803,"201051344000685","219011344069620",30.28,19.30,0,333.63,392.55,53.9,50.1,0.460,414493.5,414493.5,35511,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437826,516247.00
05/16/2016 18:30,2,1.770,ACTIVE,214.41,356.78,59.970,1463437803,"201051344000917","219011344069620",30.47,21.30,0,332.13,392.85,54.6,50.8,0.451,411389.5,411389.5,35511,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437827,516248.00
05/16/2016 18:30,2,1.781,ACTIVE,214.19,356.18,59.986,1463437803,"201051344001145","219011344069620",30.40,17.80,0,335.74,392.55,54.9,51.0,0.451,416563.1,416563.1,35364,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437828,516249.00
05/16/2016 18:30,2,1.779,ACTIVE,214.64,358.28,59.938,1463437803,"201051344000651","219011344069620",30.30,21.00,0,336.04,391.34,54.6,50.8,0.442,408781.1,408781.1,35729,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437829,516250.00
05/16/2016 18:30,2,1.330,ACTIVE,213.29,353.47,59.959,1463437803,"274151322000088","219011344069620",29.54,19.80,0,336.04,370.00,39.8,36.5,0.265,655252.9,655252.9,24259,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437830,516251.00
05/16/2016 18:30,2,0.992,ACTIVE,214.19,426.81,59.954,1463437803,"274151322000068","219011344069620",39.78,22.50,0,339.34,465.89,40.1,36.8,0.261,550534.4,550534.4,25758,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437831,516252.00
05/16/2016 18:30,2,1.752,ACTIVE,213.96,355.28,59.970,1463437803,"201051344001135","219011344069620",30.22,20.30,0,336.34,392.55,53.7,49.9,0.433,404900.2,404900.2,35669,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437832,516253.00
05/16/2016 18:30,2,1.826,ACTIVE,214.87,357.08,59.970,1463437803,"201051344000594","219011344069620",30.18,20.00,0,335.44,394.05,55.8,51.9,0.451,413375.2,413375.2,31120,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437833,516254.00
05/16/2016 18:30,2,1.723,ACTIVE,214.41,355.58,59.970,1463437803,"201051344001203","219011344069620",30.16,19.50,0,336.64,391.34,52.6,48.8,0.429,411736.7,411736.7,35696,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437833,516255.00
05/16/2016 18:30,2,1.398,ACTIVE,213.29,347.76,59.981,1463437803,"274151322000054","219011344069620",29.24,21.30,0,338.14,371.51,41.4,38.1,0.274,669380.6,669380.6,24291,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437834,516256.00
05/16/2016 18:30,2,1.791,ACTIVE,215.32,356.18,59.938,1463437803,"201051344000867","219011344069620",30.18,18.70,0,336.04,391.64,54.8,51.0,0.442,401001.5,401001.5,31123,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437835,516257.00
05/16/2016 18:30,2,1.609,ACTIVE,214.19,355.28,59.928,1463437803,"201051344001093","219011344069620",30.30,18.70,0,336.04,388.34,49.4,45.7,0.389,410450.1,410450.1,35562,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437836,516258.00
05/16/2016 18:30,2,1.785,ACTIVE,215.32,359.48,60.002,1463437803,"201051344000900","219011344069620",29.90,17.50,0,336.34,391.94,54.1,50.3,0.446,416586.6,416586.6,30511,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437837,516259.00
05/16/2016 18:30,2,1.762,ACTIVE,215.54,359.18,60.012,1463437803,"201051344000648","219011344069620",30.12,17.50,0,337.24,391.94,53.8,50.0,0.438,408694.1,408694.1,30807,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437838,516260.00
05/16/2016 18:30,2,1.814,ACTIVE,215.32,357.08,59.981,1463437803,"201051344000569","219011344069620",29.62,18.70,0,337.24,392.25,54.5,50.7,0.442,417768.9,417768.9,30440,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437839,516261.00
05/16/2016 18:30,2,1.793,ACTIVE,215.32,358.88,59.981,1463437803,"201051344000983","219011344069620",30.63,18.70,0,336.04,393.45,55.7,51.8,0.464,409207.0,409207.0,30914,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437840,516262.00
05/16/2016 18:30,2,1.797,ACTIVE,215.54,358.88,59.938,1463437803,"201051344001158","219011344069620",29.88,19.00,0,336.34,391.64,54.4,50.6,0.451,403798.5,403798.5,31180,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437841,516263.00
05/16/2016 18:30,2,1.762,ACTIVE,215.77,358.58,59.970,1463437803,"201051344000576","219011344069620",30.00,17.00,0,337.84,391.64,53.5,49.7,0.438,410739.8,410739.8,30586,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437842,516264.00
05/16/2016 18:30,2,1.426,ACTIVE,213.74,352.87,59.944,1463437803,"274151322000087","219011344069620",29.56,24.00,0,337.54,370.90,42.7,39.3,0.278,643100.0,643100.0,24374,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463437843,516265.00
05/16/2016 18:45,2,1.301,ACTIVE,215.09,354.37,60.028,1463438703,"201051344000645","219011344069620",29.64,18.30,0,338.74,382.03,39.1,35.8,0.305,410247.4,410247.4,30728,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438705,516266.00
05/16/2016 18:45,2,0.512,ACTIVE,213.51,352.27,59.970,1463438703,"274151322000085","219011344069620",32.36,20.70,0,336.64,363.39,16.8,14.3,0.097,671448.1,671448.1,24294,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438705,516267.00
05/16/2016 18:45,2,1.307,ACTIVE,215.09,354.97,59.981,1463438703,"201051344000633","219011344069620",30.14,18.70,0,337.54,383.23,40.0,36.6,0.336,401355.6,401355.6,31201,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438706,516268.00
05/16/2016 18:45,2,1.289,ACTIVE,214.64,352.87,59.970,1463438703,"201051344000469","219011344069620",30.10,18.70,0,335.74,382.33,39.3,36.0,0.318,402568.5,402568.5,31137,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438707,516269.00
05/16/2016 18:45,2,1.285,ACTIVE,213.74,350.77,59.981,1463438703,"201051344000646","219011344069620",29.92,17.80,0,335.74,379.02,39.0,35.7,0.318,406461.2,406461.2,35693,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438708,516270.00
05/16/2016 18:45,2,0.996,ACTIVE,212.83,351.67,59.981,1463438703,"274151322000052","219011344069620",29.80,19.50,0,337.24,363.99,30.1,27.2,0.203,683620.8,683620.8,24521,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438709,516271.00
05/16/2016 18:45,2,1.418,ACTIVE,213.96,352.27,59.975,1463438703,"201051344000585","219011344069620",30.43,19.00,0,337.54,385.93,43.7,40.3,0.340,412981.5,412981.5,35703,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438710,516272.00
05/16/2016 18:45,2,1.199,ACTIVE,213.74,348.96,60.002,1463438703,"201051344001230","219011344069620",30.42,17.30,0,336.04,376.01,37.0,33.7,0.287,410152.3,410152.3,35497,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438711,516273.00
05/16/2016 18:45,2,1.268,ACTIVE,214.41,351.67,59.975,1463438703,"201051344000582","219011344069620",29.96,20.30,0,336.34,382.03,38.5,35.2,0.301,403623.5,403623.5,35668,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438712,516274.00
05/16/2016 18:45,2,1.191,ACTIVE,213.51,349.56,59.981,1463438703,"201051344000955","219011344069620",30.36,19.50,0,336.34,376.92,36.6,33.4,0.287,415762.9,415762.9,35600,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438713,516275.00
05/16/2016 18:45,2,0.627,ACTIVE,213.06,430.72,59.959,1463438703,"274151322000094","219011344069620",40.43,22.50,0,336.94,449.05,25.8,23.0,0.172,550845.0,550845.0,25551,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438714,516276.00
05/16/2016 18:45,2,1.350,ACTIVE,214.87,354.07,59.975,1463438703,"201051344000579","219011344069620",29.94,19.50,0,338.14,382.93,41.0,37.6,0.331,416555.8,416555.8,11211,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438715,516277.00
