ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 18:45,2,1.279,ACTIVE,213.74,350.17,59.986,1463438703,"201051344000890","219011344069620",30.00,18.00,0,336.94,378.42,38.9,35.6,0.301,412907.4,412907.4,35619,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438716,516278.00
05/16/2016 18:45,2,1.234,ACTIVE,213.96,350.47,59.996,1463438703,"201051344000438","219011344069620",30.28,19.30,0,337.54,378.72,37.9,34.6,0.301,414991.1,414991.1,35625,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438717,516279.00
05/16/2016 18:45,2,1.275,ACTIVE,213.96,350.77,59.970,1463438703,"201051344000417","219011344069620",29.82,18.00,0,337.24,378.72,38.5,35.2,0.305,407666.6,407666.6,35782,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438718,516280.00
05/16/2016 18:45,2,1.051,ACTIVE,213.51,345.66,59.970,1463438703,"274151322000083","219011344069620",30.08,20.70,0,337.54,365.19,31.9,28.9,0.217,677467.7,677467.7,24594,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438719,516281.00
05/16/2016 18:45,2,1.029,ACTIVE,213.96,345.96,59.970,1463438703,"274151322000076","219011344069620",30.49,19.80,0,339.04,366.40,31.8,28.7,0.212,721202.1,721202.1,24594,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438720,516282.00
05/16/2016 18:45,2,1.273,ACTIVE,214.19,351.97,59.944,1463438703,"201051344000868","219011344069620",30.16,18.00,0,337.24,383.53,38.9,35.6,0.305,401734.5,401734.5,30861,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438721,516283.00
05/16/2016 18:45,2,1.100,ACTIVE,213.29,349.26,59.975,1463438703,"274151322000095","219011344069620",30.53,21.00,0,337.84,367.30,34.0,30.9,0.221,713749.2,713749.2,24507,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438721,516284.00
05/16/2016 18:45,2,1.293,ACTIVE,214.64,355.88,60.007,1463438703,"201051344000988","219011344069620",29.76,19.30,0,338.14,382.63,39.0,35.7,0.318,398900.2,398900.2,31159,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438722,516285.00
05/16/2016 18:45,2,1.303,ACTIVE,213.74,350.47,59.975,1463438703,"201051344001025","219011344069620",30.49,18.70,0,336.94,380.22,40.3,37.0,0.314,412751.4,412751.4,35673,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438723,516286.00
05/16/2016 18:45,2,1.316,ACTIVE,214.64,353.77,59.981,1463438703,"201051344000458","219011344069620",30.00,19.30,0,338.14,381.73,40.0,36.7,0.331,409686.3,409686.3,31080,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438724,516287.00
05/16/2016 18:45,2,1.305,ACTIVE,215.09,354.07,59.991,1463438703,"201051344000853","219011344069620",30.06,18.30,0,339.95,382.93,39.8,36.4,0.323,408260.4,408260.4,30679,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438725,516288.00
05/16/2016 18:45,2,1.246,ACTIVE,213.96,351.37,59.986,1463438703,"201051344000685","219011344069620",30.24,18.30,0,335.74,380.22,38.2,35.0,0.318,414504.0,414504.0,35512,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438726,516289.00
05/16/2016 18:45,2,1.283,ACTIVE,214.19,351.67,60.028,1463438703,"201051344000917","219011344069620",30.06,20.30,0,336.64,380.22,39.0,35.8,0.305,411400.3,411400.3,35512,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438727,516290.00
05/16/2016 18:45,2,1.287,ACTIVE,213.96,351.67,59.986,1463438703,"201051344001145","219011344069620",30.16,17.30,0,337.24,380.52,39.4,36.1,0.318,416574.0,416574.0,35365,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438728,516291.00
05/16/2016 18:45,2,1.281,ACTIVE,213.96,351.07,59.975,1463438703,"201051344000651","219011344069620",29.98,20.00,0,336.94,383.23,38.9,35.6,0.305,408791.9,408791.9,35730,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438729,516292.00
05/16/2016 18:45,2,0.893,ACTIVE,212.83,347.46,59.975,1463438703,"274151322000088","219011344069620",29.34,19.50,0,337.24,362.19,26.6,23.7,0.164,655260.4,655260.4,24260,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438730,516293.00
05/16/2016 18:45,2,0.689,ACTIVE,213.96,417.79,59.975,1463438703,"274151322000068","219011344069620",39.24,22.30,0,337.24,458.67,27.4,24.5,0.172,550542.0,550542.0,25759,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438730,516294.00
05/16/2016 18:45,2,1.260,ACTIVE,213.74,350.47,60.023,1463438703,"201051344001135","219011344069620",30.12,19.50,0,337.24,377.52,38.5,35.2,0.305,404910.7,404910.7,35670,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438731,516295.00
05/16/2016 18:45,2,1.295,ACTIVE,214.41,351.97,60.023,1463438703,"201051344000594","219011344069620",30.49,19.50,0,338.14,383.23,40.0,36.7,0.314,413386.2,413386.2,31121,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438732,516296.00
05/16/2016 18:45,2,1.209,ACTIVE,213.96,350.17,59.986,1463438703,"201051344001203","219011344069620",30.28,19.00,0,337.54,380.52,37.1,33.9,0.296,411747.0,411747.0,35697,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438733,516297.00
05/16/2016 18:45,2,0.938,ACTIVE,213.06,349.86,59.986,1463438703,"274151322000054","219011344069620",29.54,20.30,0,338.14,363.39,28.0,25.1,0.181,669388.4,669388.4,24292,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438734,516298.00
05/16/2016 18:45,2,1.301,ACTIVE,214.87,351.67,59.986,1463438703,"201051344000867","219011344069620",29.74,18.70,0,337.84,381.42,39.2,35.9,0.309,401012.3,401012.3,31124,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438735,516299.00
05/16/2016 18:45,2,1.143,ACTIVE,213.96,349.56,59.991,1463438703,"201051344001093","219011344069620",29.86,18.30,0,336.04,376.62,34.6,31.4,0.256,410459.7,410459.7,35563,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438736,516300.00
05/16/2016 18:45,2,1.266,ACTIVE,214.64,353.17,60.023,1463438703,"201051344000900","219011344069620",29.90,18.00,0,337.84,382.33,38.4,35.1,0.309,416597.2,416597.2,30512,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438737,516301.00
05/16/2016 18:45,2,1.275,ACTIVE,214.87,352.57,59.965,1463438703,"201051344000648","219011344069620",29.70,17.50,0,338.14,381.42,38.4,35.1,0.301,408704.7,408704.7,30808,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438738,516302.00
05/16/2016 18:45,2,1.279,ACTIVE,214.87,353.47,59.996,1463438703,"201051344000569","219011344069620",30.22,19.30,0,337.84,381.42,39.2,35.9,0.314,417779.7,417779.7,30441,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438739,516303.00
05/16/2016 18:45,2,1.307,ACTIVE,214.64,352.57,59.949,1463438703,"201051344000983","219011344069620",30.20,19.00,0,336.94,382.63,40.0,36.7,0.327,409218.0,409218.0,30915,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438740,516304.00
05/16/2016 18:45,2,1.289,ACTIVE,214.64,352.57,59.933,1463438703,"201051344001158","219011344069620",29.68,19.00,0,337.84,382.03,38.8,35.5,0.314,403809.2,403809.2,31181,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438741,516305.00
05/16/2016 18:45,2,1.256,ACTIVE,215.09,354.07,59.949,1463438703,"201051344000576","219011344069620",30.00,17.30,0,338.74,381.12,38.2,34.9,0.296,410750.4,410750.4,30587,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438742,516306.00
05/16/2016 18:45,2,0.984,ACTIVE,213.29,350.17,59.991,1463438703,"274151322000087","219011344069620",29.26,23.30,0,338.14,363.39,29.2,26.2,0.181,643108.1,643108.1,24375,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463438743,516307.00
05/16/2016 19:00,2,0.852,ACTIVE,214.87,348.66,59.991,1463439603,"201051344000645","219011344069620",29.64,17.80,0,337.24,372.41,25.6,22.8,0.186,410254.7,410254.7,30729,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439604,516308.00
05/16/2016 19:00,2,0.475,ACTIVE,213.06,341.75,59.986,1463439603,"274151322000085","219011344069620",29.42,20.00,0,338.44,357.38,14.1,11.7,0.080,671451.3,671451.3,24295,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439605,516309.00
05/16/2016 19:00,2,0.859,ACTIVE,214.64,349.26,59.986,1463439603,"201051344000633","219011344069620",30.18,17.80,0,336.34,372.41,26.3,23.5,0.199,401363.0,401363.0,31202,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439606,516310.00
05/16/2016 19:00,2,0.857,ACTIVE,214.64,348.66,59.991,1463439603,"201051344000469","219011344069620",29.70,18.30,0,338.14,372.41,25.8,23.0,0.194,402575.8,402575.8,31138,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439607,516311.00
05/16/2016 19:00,2,0.844,ACTIVE,213.51,346.26,59.991,1463439603,"201051344000646","219011344069620",30.10,17.50,0,335.44,368.20,25.7,22.9,0.194,406468.5,406468.5,35694,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439608,516312.00
05/16/2016 19:00,2,0.631,ACTIVE,212.83,344.76,59.970,1463439603,"274151322000052","219011344069620",29.94,19.00,0,333.93,357.68,19.2,16.6,0.124,683626.1,683626.1,24522,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439609,516313.00
05/16/2016 19:00,2,0.961,ACTIVE,213.96,347.76,59.981,1463439603,"201051344000585","219011344069620",30.28,18.30,0,336.04,371.51,29.5,26.5,0.221,412989.8,412989.8,35704,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439610,516314.00
05/16/2016 19:00,2,0.783,ACTIVE,213.74,345.36,60.018,1463439603,"201051344001230","219011344069620",29.84,17.00,0,335.14,366.70,23.7,21.0,0.168,410159.1,410159.1,35498,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439611,516315.00
05/16/2016 19:00,2,0.836,ACTIVE,213.96,347.16,59.991,1463439603,"201051344000582","219011344069620",29.62,19.80,0,337.24,368.20,25.1,22.3,0.181,403630.6,403630.6,35669,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439612,516316.00
05/16/2016 19:00,2,0.789,ACTIVE,213.29,345.36,59.986,1463439603,"201051344000955","219011344069620",29.84,19.30,0,336.04,365.49,23.9,21.1,0.172,415769.6,415769.6,35601,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439613,516317.00
05/16/2016 19:00,2,0.393,ACTIVE,213.29,426.81,59.986,1463439603,"274151322000094","219011344069620",40.37,22.00,0,339.34,439.74,16.2,13.7,0.097,550849.5,550849.5,25552,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439614,516318.00
05/16/2016 19:00,2,0.893,ACTIVE,214.64,348.66,59.986,1463439603,"201051344000579","219011344069620",30.22,19.30,0,336.94,372.11,27.4,24.5,0.203,416563.5,416563.5,11212,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439615,516319.00
05/16/2016 19:00,2,0.844,ACTIVE,213.51,345.66,59.991,1463439603,"201051344000890","219011344069620",29.78,17.80,0,335.44,367.60,25.5,22.7,0.181,412914.6,412914.6,35620,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439616,516320.00
05/16/2016 19:00,2,0.805,ACTIVE,213.51,346.26,59.991,1463439603,"201051344000438","219011344069620",30.36,18.30,0,336.94,368.20,24.7,21.9,0.177,414998.1,414998.1,35626,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439617,516321.00
05/16/2016 19:00,2,0.848,ACTIVE,213.74,345.66,59.986,1463439603,"201051344000417","219011344069620",29.80,17.50,0,335.44,367.60,25.6,22.8,0.190,407673.8,407673.8,35783,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439618,516322.00
05/16/2016 19:00,2,0.676,ACTIVE,213.29,342.65,59.996,1463439603,"274151322000083","219011344069620",29.64,20.00,0,334.84,358.28,20.3,17.7,0.128,677473.4,677473.4,24595,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439619,516323.00
05/16/2016 19:00,2,0.652,ACTIVE,213.74,345.66,59.991,1463439603,"274151322000076","219011344069620",30.14,19.30,0,336.04,358.88,19.9,17.3,0.133,721207.7,721207.7,24595,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439620,516324.00
05/16/2016 19:00,2,0.857,ACTIVE,214.41,348.06,59.996,1463439603,"201051344000868","219011344069620",29.56,17.30,0,337.54,370.00,25.7,22.9,0.190,401741.7,401741.7,30862,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439621,516325.00
05/16/2016 19:00,2,0.691,ACTIVE,213.51,347.46,60.028,1463439603,"274151322000095","219011344069620",30.30,20.30,0,337.54,359.18,21.2,18.6,0.128,713755.3,713755.3,24508,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439621,516326.00
05/16/2016 19:00,2,0.842,ACTIVE,214.19,349.56,59.970,1463439603,"201051344000988","219011344069620",29.60,18.70,0,337.24,373.91,25.3,22.5,0.203,398907.4,398907.4,31160,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439622,516327.00
05/16/2016 19:00,2,0.865,ACTIVE,213.51,345.66,59.986,1463439603,"201051344001025","219011344069620",30.14,18.00,0,336.34,368.20,26.4,23.6,0.194,412758.9,412758.9,35674,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439623,516328.00
05/16/2016 19:00,2,0.875,ACTIVE,214.64,348.66,60.002,1463439603,"201051344000458","219011344069620",29.74,19.00,0,338.14,371.21,26.4,23.6,0.208,409693.8,409693.8,31081,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439624,516329.00
05/16/2016 19:00,2,0.859,ACTIVE,215.09,350.17,59.996,1463439603,"201051344000853","219011344069620",29.86,18.00,0,339.95,371.81,26.0,23.2,0.190,408267.7,408267.7,30680,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439625,516330.00
05/16/2016 19:00,2,0.816,ACTIVE,213.74,346.56,59.991,1463439603,"201051344000685","219011344069620",29.88,17.80,0,336.04,369.40,24.7,21.9,0.194,414511.0,414511.0,35513,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439626,516331.00
05/16/2016 19:00,2,0.846,ACTIVE,213.74,346.56,60.034,1463439603,"201051344000917","219011344069620",29.68,20.00,0,336.64,369.40,25.4,22.6,0.186,411407.5,411407.5,35513,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439627,516332.00
05/16/2016 19:00,2,0.807,ACTIVE,213.51,346.26,59.986,1463439603,"201051344001145","219011344069620",30.69,16.70,0,337.84,368.50,25.1,22.3,0.190,416581.2,416581.2,35366,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439628,516333.00
05/16/2016 19:00,2,0.846,ACTIVE,213.96,346.86,60.018,1463439603,"201051344000651","219011344069620",29.62,19.30,0,336.94,368.20,25.4,22.6,0.186,408799.1,408799.1,35731,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439629,516334.00
05/16/2016 19:00,2,0.566,ACTIVE,213.06,346.26,59.991,1463439603,"274151322000088","219011344069620",28.77,18.70,0,333.93,355.28,16.5,14.0,0.097,655265.0,655265.0,24261,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439630,516335.00
05/16/2016 19:00,2,0.422,ACTIVE,213.96,426.81,59.965,1463439603,"274151322000068","219011344069620",40.22,22.00,0,339.34,441.54,17.2,14.6,0.093,550546.8,550546.8,25760,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439630,516336.00
05/16/2016 19:00,2,0.834,ACTIVE,213.29,345.06,59.991,1463439603,"201051344001135","219011344069620",29.98,18.70,0,336.64,367.60,25.3,22.5,0.181,404917.9,404917.9,35671,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439631,516337.00
05/16/2016 19:00,2,0.861,ACTIVE,214.41,348.66,59.996,1463439603,"201051344000594","219011344069620",30.08,18.70,0,337.24,369.10,26.3,23.4,0.194,413393.6,413393.6,31122,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439632,516338.00
05/16/2016 19:00,2,0.793,ACTIVE,213.74,345.66,60.012,1463439603,"201051344001203","219011344069620",29.60,18.30,0,337.24,367.60,23.8,21.0,0.177,411753.8,411753.8,35698,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439633,516339.00
05/16/2016 19:00,2,0.594,ACTIVE,213.06,343.85,59.986,1463439603,"274151322000054","219011344069620",29.14,20.00,0,333.63,356.48,17.5,15.0,0.106,669393.3,669393.3,24293,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439634,516340.00
05/16/2016 19:00,2,0.850,ACTIVE,214.64,347.46,59.996,1463439603,"201051344000867","219011344069620",29.94,17.80,0,337.54,369.70,25.8,22.9,0.186,401019.6,401019.6,31125,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439635,516341.00
05/16/2016 19:00,2,0.732,ACTIVE,213.51,345.36,59.996,1463439603,"201051344001093","219011344069620",30.00,18.00,0,336.34,365.80,22.3,19.6,0.155,410466.0,410466.0,35564,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439636,516342.00
05/16/2016 19:00,2,0.818,ACTIVE,214.19,348.36,59.991,1463439603,"201051344000900","219011344069620",29.68,17.50,0,336.94,371.51,24.7,21.9,0.190,416604.2,416604.2,30513,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439637,516343.00
05/16/2016 19:00,2,0.826,ACTIVE,214.64,348.06,59.986,1463439603,"201051344000648","219011344069620",30.18,17.00,0,338.44,371.21,25.3,22.5,0.181,408711.8,408711.8,30809,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439638,516344.00
05/16/2016 19:00,2,0.861,ACTIVE,214.64,348.66,59.991,1463439603,"201051344000569","219011344069620",29.68,19.00,0,337.84,371.51,26.0,23.1,0.199,417787.0,417787.0,30442,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439639,516345.00
05/16/2016 19:00,2,0.863,ACTIVE,214.19,347.46,60.028,1463439603,"201051344000983","219011344069620",30.18,18.30,0,338.44,370.90,26.4,23.6,0.203,409225.5,409225.5,30916,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439640,516346.00
05/16/2016 19:00,2,0.844,ACTIVE,214.41,348.06,60.007,1463439603,"201051344001158","219011344069620",29.60,18.70,0,338.74,372.11,25.3,22.5,0.199,403816.3,403816.3,31182,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439641,516347.00
05/16/2016 19:00,2,0.832,ACTIVE,215.09,349.26,59.981,1463439603,"201051344000576","219011344069620",29.58,16.70,0,338.44,371.51,25.0,22.2,0.181,410757.4,410757.4,30588,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439642,516348.00
05/16/2016 19:00,2,0.502,ACTIVE,213.29,344.45,59.986,1463439603,"274151322000087","219011344069620",30.47,22.30,0,338.44,357.08,15.6,13.1,0.093,643112.3,643112.3,24376,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463439643,516349.00
05/16/2016 19:15,2,0.555,ACTIVE,214.64,346.26,59.970,1463440503,"201051344000645","219011344069620",29.22,17.50,0,338.74,361.29,16.4,14.0,0.106,410259.1,410259.1,30730,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440504,516350.00
05/16/2016 19:15,2,0.438,ACTIVE,213.06,343.55,59.959,1463440503,"274151322000085","219011344069620",27.81,19.30,0,338.44,351.97,12.3,10.0,0.071,671454.0,671454.0,24296,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440505,516351.00
05/16/2016 19:15,2,0.568,ACTIVE,214.41,347.16,59.965,1463440503,"201051344000633","219011344069620",29.42,17.00,0,337.24,363.69,16.9,14.4,0.115,401367.6,401367.6,31203,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440506,516352.00
05/16/2016 19:15,2,0.566,ACTIVE,214.19,345.96,59.965,1463440503,"201051344000469","219011344069620",29.04,18.30,0,337.24,360.38,16.7,14.2,0.106,402580.3,402580.3,31139,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440507,516353.00
05/16/2016 19:15,2,0.545,ACTIVE,212.83,343.55,59.965,1463440503,"201051344000646","219011344069620",22.24,16.00,0,335.14,357.98,12.5,10.1,0.088,406473.0,406473.0,35695,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440508,516354.00
05/16/2016 19:15,2,0.455,ACTIVE,212.83,344.15,59.949,1463440503,"274151322000052","219011344069620",29.16,18.30,0,337.24,351.07,13.4,11.0,0.084,683629.5,683629.5,24523,0,0,0,L,1151911521,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440509,516355.00
05/16/2016 19:15,2,0.623,ACTIVE,213.51,344.45,59.991,1463440503,"201051344000585","219011344069620",29.86,17.30,0,335.74,361.29,18.9,16.3,0.119,412995.1,412995.1,35705,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440509,516356.00
05/16/2016 19:15,2,0.521,ACTIVE,213.06,341.45,59.996,1463440503,"201051344001230","219011344069620",28.75,15.80,0,334.54,356.48,15.2,12.7,0.093,410163.2,410163.2,35499,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440510,516357.00
05/16/2016 19:15,2,0.541,ACTIVE,213.74,344.15,59.965,1463440503,"201051344000582","219011344069620",29.32,18.30,0,336.04,358.28,16.1,13.6,0.102,403635.0,403635.0,35670,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440511,516358.00
05/16/2016 19:15,2,0.541,ACTIVE,213.06,342.35,59.965,1463440503,"201051344000955","219011344069620",29.14,17.50,0,334.24,356.18,16.0,13.5,0.097,415773.9,415773.9,35602,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440512,516359.00
05/16/2016 19:15,2,0.279,ACTIVE,212.83,408.18,59.949,1463440503,"274151322000094","219011344069620",38.39,21.00,0,339.34,437.33,10.9,8.6,0.071,550852.2,550852.2,25553,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440513,516360.00
05/16/2016 19:15,2,0.586,ACTIVE,214.19,345.96,59.959,1463440503,"201051344000579","219011344069620",30.02,18.30,0,338.74,361.29,17.9,15.3,0.115,416568.3,416568.3,11213,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440514,516361.00
05/16/2016 19:15,2,0.549,ACTIVE,213.06,342.65,59.933,1463440503,"201051344000890","219011344069620",29.56,16.70,0,334.84,357.38,16.4,14.0,0.097,412919.0,412919.0,35621,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440515,516362.00
05/16/2016 19:15,2,0.531,ACTIVE,213.29,343.25,59.949,1463440503,"201051344000438","219011344069620",29.90,17.00,0,336.04,357.98,16.1,13.6,0.102,415002.4,415002.4,35627,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440516,516363.00
05/16/2016 19:15,2,0.572,ACTIVE,213.29,342.95,59.959,1463440503,"201051344000417","219011344069620",29.26,16.30,0,333.93,357.98,17.0,14.5,0.106,407678.3,407678.3,35784,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440517,516364.00
05/16/2016 19:15,2,0.459,ACTIVE,213.06,341.75,59.944,1463440503,"274151322000083","219011344069620",28.65,19.00,0,337.54,351.97,13.3,10.9,0.080,677476.9,677476.9,24596,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440518,516365.00
05/16/2016 19:15,2,0.463,ACTIVE,213.51,343.55,59.954,1463440503,"274151322000076","219011344069620",29.00,18.30,0,339.04,353.17,13.6,11.2,0.080,721211.2,721211.2,24596,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440519,516366.00
05/16/2016 19:15,2,0.555,ACTIVE,213.96,345.36,59.954,1463440503,"201051344000868","219011344069620",29.48,17.30,0,336.94,359.78,16.6,14.1,0.106,401746.2,401746.2,30863,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440520,516367.00
05/16/2016 19:15,2,0.477,ACTIVE,213.06,344.45,59.954,1463440503,"274151322000095","219011344069620",28.43,19.30,0,334.84,351.97,13.7,11.3,0.088,713758.9,713758.9,24509,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440521,516368.00
05/16/2016 19:15,2,0.527,ACTIVE,213.96,347.46,59.944,1463440503,"201051344000988","219011344069620",29.74,18.00,0,337.24,361.89,15.9,13.5,0.110,398911.8,398911.8,31161,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440522,516369.00
05/16/2016 19:15,2,0.557,ACTIVE,213.06,342.65,59.954,1463440503,"201051344001025","219011344069620",29.76,16.70,0,335.74,358.58,16.9,14.3,0.115,412763.5,412763.5,35675,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440523,516370.00
05/16/2016 19:15,2,0.568,ACTIVE,213.96,344.76,59.912,1463440503,"201051344000458","219011344069620",29.64,19.00,0,338.14,360.69,17.1,14.6,0.115,409698.4,409698.4,31082,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440524,516371.00
05/16/2016 19:15,2,0.553,ACTIVE,214.87,346.26,59.907,1463440503,"201051344000853","219011344069620",29.66,18.30,0,338.14,363.69,16.6,14.1,0.106,408272.3,408272.3,30681,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440525,516372.00
05/16/2016 19:15,2,0.516,ACTIVE,213.51,344.15,59.959,1463440503,"201051344000685","219011344069620",29.84,16.30,0,335.14,358.58,15.7,13.2,0.106,414515.3,414515.3,35514,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440526,516373.00
05/16/2016 19:15,2,0.539,ACTIVE,213.51,342.65,59.949,1463440503,"201051344000917","219011344069620",29.46,19.00,0,335.44,357.98,16.1,13.6,0.102,411411.9,411411.9,35514,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440526,516374.00
05/16/2016 19:15,2,0.465,ACTIVE,213.51,342.95,59.991,1463440503,"201051344001145","219011344069620",30.79,15.50,0,335.74,358.58,14.5,12.0,0.093,416585.3,416585.3,35367,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440527,516375.00
05/16/2016 19:15,2,0.533,ACTIVE,213.51,344.15,59.959,1463440503,"201051344000651","219011344069620",30.08,17.50,0,336.64,358.58,16.3,13.8,0.102,408803.5,408803.5,35732,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440528,516376.00
05/16/2016 19:15,2,0.416,ACTIVE,212.61,342.65,59.991,1463440503,"274151322000088","219011344069620",27.81,18.00,0,337.24,351.67,11.7,9.4,0.057,655267.8,655267.8,24262,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440529,516377.00
05/16/2016 19:15,2,0.291,ACTIVE,213.74,414.19,59.954,1463440503,"274151322000068","219011344069620",39.10,21.00,0,339.65,436.13,11.7,9.3,0.062,550549.7,550549.7,25761,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440530,516378.00
05/16/2016 19:15,2,0.547,ACTIVE,213.06,342.05,59.954,1463440503,"201051344001135","219011344069620",29.44,17.00,0,335.44,357.38,16.4,13.9,0.102,404922.3,404922.3,35672,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440531,516379.00
05/16/2016 19:15,2,0.562,ACTIVE,213.74,345.36,59.944,1463440503,"201051344000594","219011344069620",29.64,17.50,0,336.94,360.69,17.0,14.5,0.115,413398.3,413398.3,31123,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440532,516380.00
05/16/2016 19:15,2,0.541,ACTIVE,213.51,342.35,59.959,1463440503,"201051344001203","219011344069620",26.02,17.30,0,336.34,359.18,14.3,11.8,0.088,411757.9,411757.9,35699,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440533,516381.00
05/16/2016 19:15,2,0.434,ACTIVE,213.06,343.85,59.954,1463440503,"274151322000054","219011344069620",27.87,18.70,0,337.24,353.77,12.3,9.9,0.075,669396.3,669396.3,24294,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440534,516382.00
05/16/2016 19:15,2,0.562,ACTIVE,214.19,344.76,59.959,1463440503,"201051344000867","219011344069620",29.02,17.50,0,337.84,360.08,16.6,14.1,0.106,401024.1,401024.1,31126,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440535,516383.00
05/16/2016 19:15,2,0.502,ACTIVE,213.29,342.95,59.944,1463440503,"201051344001093","219011344069620",29.50,17.00,0,334.84,355.28,15.0,12.6,0.080,410469.9,410469.9,35565,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440535,516384.00
05/16/2016 19:15,2,0.525,ACTIVE,214.19,345.66,59.949,1463440503,"201051344000900","219011344069620",28.90,18.00,0,336.94,359.78,15.4,13.0,0.110,416608.4,416608.4,30514,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440536,516385.00
05/16/2016 19:15,2,0.561,ACTIVE,214.41,345.06,59.949,1463440503,"201051344000648","219011344069620",29.46,16.30,0,337.54,360.38,16.8,14.3,0.110,408716.2,408716.2,30810,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440537,516386.00
05/16/2016 19:15,2,0.566,ACTIVE,214.19,345.66,59.922,1463440503,"201051344000569","219011344069620",29.22,19.50,0,338.14,359.78,16.8,14.3,0.110,417791.5,417791.5,30443,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440538,516387.00
05/16/2016 19:15,2,0.562,ACTIVE,214.41,345.66,59.949,1463440503,"201051344000983","219011344069620",29.88,18.70,0,336.94,360.38,17.1,14.6,0.110,409230.1,409230.1,30917,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440539,516388.00
05/16/2016 19:15,2,0.547,ACTIVE,214.19,345.66,59.975,1463440503,"201051344001158","219011344069620",29.02,17.80,0,336.94,360.69,16.1,13.6,0.110,403820.7,403820.7,31183,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440540,516389.00
05/16/2016 19:15,2,0.535,ACTIVE,214.41,346.26,59.965,1463440503,"201051344000576","219011344069620",29.98,16.70,0,338.74,361.59,16.2,13.7,0.093,410761.8,410761.8,30589,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440541,516390.00
05/16/2016 19:15,2,0.445,ACTIVE,213.06,344.15,59.959,1463440503,"274151322000087","219011344069620",27.79,21.30,0,337.84,349.56,12.6,10.2,0.071,643115.1,643115.1,24377,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463440542,516391.00
05/16/2016 19:30,2,0.467,ACTIVE,214.19,344.76,59.981,1463441403,"201051344000645","219011344069620",28.90,17.00,0,338.44,355.58,13.7,11.3,0.080,410262.2,410262.2,30731,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441405,516392.00
05/16/2016 19:30,2,0.402,ACTIVE,212.83,342.95,59.970,1463441403,"274151322000085","219011344069620",27.77,18.00,0,338.14,347.16,11.4,9.0,0.062,671456.3,671456.3,24297,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441405,516393.00
05/16/2016 19:30,2,0.475,ACTIVE,214.41,345.96,59.986,1463441403,"201051344000633","219011344069620",28.71,15.80,0,337.24,356.18,13.8,11.4,0.080,401370.7,401370.7,31204,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441406,516394.00
05/16/2016 19:30,2,0.471,ACTIVE,213.74,343.85,59.970,1463441403,"201051344000469","219011344069620",29.30,17.30,0,337.24,354.07,14.0,11.6,0.084,402583.3,402583.3,31140,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441407,516395.00
05/16/2016 19:30,2,0.494,ACTIVE,212.83,340.85,59.975,1463441403,"201051344000646","219011344069620",24.41,15.30,0,331.83,350.17,12.2,9.9,0.071,406475.9,406475.9,35696,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441408,516396.00
05/16/2016 19:30,2,0.424,ACTIVE,212.61,341.75,59.970,1463441403,"274151322000052","219011344069620",28.65,17.30,0,337.24,348.06,12.3,9.9,0.071,683632.0,683632.0,24524,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441409,516397.00
05/16/2016 19:30,2,0.496,ACTIVE,213.51,342.35,59.981,1463441403,"201051344000585","219011344069620",23.34,15.80,0,335.14,352.87,11.8,9.4,0.062,412998.2,412998.2,35706,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441410,516398.00
05/16/2016 19:30,2,0.424,ACTIVE,213.06,341.15,59.975,1463441403,"201051344001230","219011344069620",29.04,15.00,0,333.63,349.56,12.5,10.2,0.071,410165.9,410165.9,35500,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441411,516399.00
05/16/2016 19:30,2,0.447,ACTIVE,213.74,342.35,59.970,1463441403,"201051344000582","219011344069620",28.67,17.00,0,335.44,351.37,13.1,10.7,0.071,403637.9,403637.9,35671,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441412,516400.00
05/16/2016 19:30,2,0.496,ACTIVE,213.06,341.15,60.012,1463441403,"201051344000955","219011344069620",27.85,16.00,0,334.84,349.86,14.0,11.6,0.075,415776.9,415776.9,35603,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441413,516401.00
05/16/2016 19:30,2,0.256,ACTIVE,213.06,403.67,59.975,1463441403,"274151322000094","219011344069620",38.07,19.80,0,339.04,421.40,9.9,7.7,0.053,550854.2,550854.2,25554,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441414,516402.00
05/16/2016 19:30,2,0.525,ACTIVE,213.96,343.85,59.965,1463441403,"201051344000579","219011344069620",24.27,17.30,0,337.84,354.67,12.9,10.5,0.075,416571.5,416571.5,11214,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441415,516403.00
05/16/2016 19:30,2,0.463,ACTIVE,213.06,340.85,59.970,1463441403,"201051344000890","219011344069620",29.40,15.50,0,335.14,350.47,13.8,11.4,0.071,412922.0,412922.0,35622,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441416,516404.00
05/16/2016 19:30,2,0.453,ACTIVE,213.51,342.05,59.975,1463441403,"201051344000438","219011344069620",30.06,15.30,0,335.44,351.97,13.8,11.4,0.075,415005.4,415005.4,35628,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441417,516405.00
05/16/2016 19:30,2,0.496,ACTIVE,213.29,342.05,59.970,1463441403,"201051344000417","219011344069620",28.51,15.30,0,335.14,350.77,14.4,12.0,0.080,407681.5,407681.5,35785,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441418,516406.00
05/16/2016 19:30,2,0.412,ACTIVE,212.83,342.05,59.991,1463441403,"274151322000083","219011344069620",27.77,17.80,0,337.84,348.06,11.6,9.3,0.075,677479.3,677479.3,24597,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441418,516407.00
05/16/2016 19:30,2,0.428,ACTIVE,213.51,343.55,59.975,1463441403,"274151322000076","219011344069620",28.77,17.30,0,339.04,348.36,12.5,10.1,0.071,721213.8,721213.8,24597,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441419,516408.00
05/16/2016 19:30,2,0.498,ACTIVE,213.51,343.25,60.012,1463441403,"201051344000868","219011344069620",23.68,16.30,0,336.94,354.07,12.0,9.6,0.071,401749.0,401749.0,30864,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441420,516409.00
05/16/2016 19:30,2,0.410,ACTIVE,212.83,341.45,59.959,1463441403,"274151322000095","219011344069620",28.92,18.00,0,337.84,347.76,12.0,9.7,0.071,713761.5,713761.5,24510,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441421,516410.00
05/16/2016 19:30,2,0.451,ACTIVE,213.74,345.66,59.981,1463441403,"201051344000988","219011344069620",28.39,17.30,0,337.54,355.88,13.0,10.6,0.093,398914.7,398914.7,31162,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441422,516411.00
05/16/2016 19:30,2,0.449,ACTIVE,213.06,341.15,59.970,1463441403,"201051344001025","219011344069620",29.44,15.30,0,335.14,351.67,13.4,11.0,0.075,412766.5,412766.5,35676,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441423,516412.00
05/16/2016 19:30,2,0.479,ACTIVE,213.74,343.25,59.970,1463441403,"201051344000458","219011344069620",29.06,18.30,0,337.54,354.37,14.1,11.7,0.084,409701.5,409701.5,31083,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441424,516413.00
05/16/2016 19:30,2,0.463,ACTIVE,214.41,344.76,59.975,1463441403,"201051344000853","219011344069620",29.34,17.80,0,339.34,355.88,13.8,11.4,0.084,408275.3,408275.3,30682,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441425,516414.00
05/16/2016 19:30,2,0.453,ACTIVE,213.51,342.35,59.970,1463441403,"201051344000685","219011344069620",27.41,15.00,0,334.84,351.37,12.6,10.2,0.080,414518.1,414518.1,35515,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441426,516415.00
05/16/2016 19:30,2,0.439,ACTIVE,213.51,342.35,60.007,1463441403,"201051344000917","219011344069620",28.03,17.30,0,334.24,351.37,12.5,10.1,0.075,411414.7,411414.7,35515,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441427,516416.00
05/16/2016 19:30,2,0.426,ACTIVE,213.51,342.05,59.959,1463441403,"201051344001145","219011344069620",28.86,14.30,0,335.74,351.07,12.5,10.2,0.075,416588.0,416588.0,35368,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441428,516417.00
05/16/2016 19:30,2,0.467,ACTIVE,213.51,342.65,59.981,1463441403,"201051344000651","219011344069620",28.39,15.50,0,336.04,351.97,13.5,11.1,0.075,408806.4,408806.4,35733,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441429,516418.00
05/16/2016 19:30,2,0.381,ACTIVE,212.61,343.55,59.965,1463441403,"274151322000088","219011344069620",27.85,17.30,0,337.24,346.86,10.8,8.5,0.066,655270.0,655270.0,24263,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441430,516419.00
05/16/2016 19:30,2,0.275,ACTIVE,213.74,404.87,59.959,1463441403,"274151322000068","219011344069620",38.07,20.00,0,339.65,424.11,10.6,8.3,0.049,550551.8,550551.8,25762,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441431,516420.00
