ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 19:30,2,0.484,ACTIVE,213.06,340.55,59.965,1463441403,"201051344001135","219011344069620",23.52,15.30,0,334.54,349.86,11.6,9.3,0.071,404925.0,404925.0,35673,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441432,516421.00
05/16/2016 19:30,2,0.473,ACTIVE,213.74,344.45,59.970,1463441403,"201051344000594","219011344069620",29.08,16.30,0,336.64,353.77,14.0,11.6,0.075,413401.4,413401.4,31124,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441433,516422.00
05/16/2016 19:30,2,0.453,ACTIVE,213.29,340.85,59.975,1463441403,"201051344001203","219011344069620",28.19,15.80,0,335.74,350.77,12.9,10.6,0.075,411760.4,411760.4,35700,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441433,516423.00
05/16/2016 19:30,2,0.402,ACTIVE,212.83,342.05,59.959,1463441403,"274151322000054","219011344069620",27.91,17.80,0,337.54,347.46,11.4,9.0,0.071,669398.7,669398.7,24295,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441434,516424.00
05/16/2016 19:30,2,0.475,ACTIVE,214.19,343.85,59.954,1463441403,"201051344000867","219011344069620",28.15,16.30,0,337.24,354.07,13.6,11.2,0.075,401027.1,401027.1,31127,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441435,516425.00
05/16/2016 19:30,2,0.463,ACTIVE,213.29,342.05,59.970,1463441403,"201051344001093","219011344069620",28.71,15.80,0,335.44,349.56,13.5,11.1,0.071,410472.8,410472.8,35566,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441436,516426.00
05/16/2016 19:30,2,0.457,ACTIVE,213.96,344.45,59.975,1463441403,"201051344000900","219011344069620",24.03,17.80,0,337.84,354.37,11.2,8.8,0.075,416611.0,416611.0,30515,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441437,516427.00
05/16/2016 19:30,2,0.510,ACTIVE,214.19,345.06,59.959,1463441403,"201051344000648","219011344069620",24.13,15.50,0,338.44,354.97,12.5,10.1,0.075,408719.2,408719.2,30811,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441438,516428.00
05/16/2016 19:30,2,0.498,ACTIVE,213.96,344.15,59.965,1463441403,"201051344000569","219011344069620",25.11,19.00,0,336.94,354.07,12.7,10.3,0.075,417794.5,417794.5,30444,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441439,516429.00
05/16/2016 19:30,2,0.473,ACTIVE,213.96,343.85,59.970,1463441403,"201051344000983","219011344069620",29.12,18.00,0,337.84,353.77,14.0,11.6,0.088,409233.2,409233.2,30918,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441440,516430.00
05/16/2016 19:30,2,0.451,ACTIVE,213.96,344.76,60.007,1463441403,"201051344001158","219011344069620",28.92,17.00,0,337.24,353.77,13.2,10.8,0.084,403823.6,403823.6,31184,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441441,516431.00
05/16/2016 19:30,2,0.500,ACTIVE,214.41,345.36,59.975,1463441403,"201051344000576","219011344069620",23.54,16.00,0,337.84,354.67,11.9,9.6,0.071,410764.5,410764.5,30590,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441442,516432.00
05/16/2016 19:30,2,0.408,ACTIVE,213.29,341.45,59.975,1463441403,"274151322000087","219011344069620",27.67,19.50,0,338.14,347.46,11.5,9.1,0.053,643117.5,643117.5,24378,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463441443,516433.00
05/16/2016 19:45,2,0.443,ACTIVE,214.41,344.76,60.039,1463442303,"201051344000645","219011344069620",28.67,16.30,0,338.44,351.67,12.9,10.5,0.071,410264.9,410264.9,30732,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442304,516434.00
05/16/2016 19:45,2,0.357,ACTIVE,213.29,342.65,60.007,1463442303,"274151322000085","219011344069620",27.81,17.30,0,338.44,346.86,10.1,7.8,0.049,671458.4,671458.4,24298,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442305,516435.00
05/16/2016 19:45,2,0.447,ACTIVE,214.41,345.36,60.012,1463442303,"201051344000633","219011344069620",28.78,15.00,0,337.24,353.47,13.1,10.7,0.071,401373.5,401373.5,31205,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442306,516436.00
05/16/2016 19:45,2,0.457,ACTIVE,214.19,344.15,60.007,1463442303,"201051344000469","219011344069620",28.37,16.70,0,335.44,351.37,13.2,10.8,0.075,402586.1,402586.1,31141,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442307,516437.00
05/16/2016 19:45,2,0.471,ACTIVE,213.06,340.85,59.991,1463442303,"201051344000646","219011344069620",23.28,14.30,0,333.63,347.16,11.2,8.8,0.053,406478.2,406478.2,35697,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442308,516438.00
05/16/2016 19:45,2,0.398,ACTIVE,213.06,342.65,60.012,1463442303,"274151322000052","219011344069620",27.85,16.30,0,337.54,347.46,11.2,8.9,0.066,683634.4,683634.4,24525,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442309,516439.00
05/16/2016 19:45,2,0.402,ACTIVE,213.29,340.85,60.028,1463442303,"201051344001230","219011344069620",28.35,14.00,0,333.03,347.76,11.6,9.3,0.066,410168.3,410168.3,35501,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442311,516440.00
05/16/2016 19:45,2,0.436,ACTIVE,213.96,344.76,60.018,1463442303,"201051344000582","219011344069620",18.73,15.50,0,335.14,348.96,8.2,6.0,0.049,403640.4,403640.4,35672,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442312,516441.00
05/16/2016 19:45,2,0.463,ACTIVE,213.29,341.15,60.007,1463442303,"201051344000955","219011344069620",28.43,14.70,0,333.03,348.36,13.4,11.0,0.075,415779.8,415779.8,35604,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442313,516442.00
05/16/2016 19:45,2,0.227,ACTIVE,213.29,397.66,60.002,1463442303,"274151322000094","219011344069620",37.49,19.00,0,339.04,421.10,8.7,6.4,0.044,550855.9,550855.9,25555,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442314,516443.00
05/16/2016 19:45,2,0.502,ACTIVE,213.96,343.25,60.002,1463442303,"201051344000579","219011344069620",23.42,16.00,0,336.94,350.17,11.9,9.6,0.062,416574.0,416574.0,11215,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442315,516444.00
05/16/2016 19:45,2,0.428,ACTIVE,213.29,341.15,60.012,1463442303,"201051344000890","219011344069620",29.80,14.70,0,334.24,348.96,13.0,10.6,0.066,412924.8,412924.8,35623,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442316,516445.00
05/16/2016 19:45,2,0.434,ACTIVE,213.29,341.45,60.002,1463442303,"201051344000438","219011344069620",29.78,14.30,0,335.14,349.26,13.2,10.8,0.066,415008.2,415008.2,35629,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442317,516446.00
05/16/2016 19:45,2,0.459,ACTIVE,213.74,341.75,60.034,1463442303,"201051344000417","219011344069620",29.36,14.30,0,334.54,348.96,13.6,11.2,0.071,407684.4,407684.4,35786,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442317,516447.00
05/16/2016 19:45,2,0.365,ACTIVE,213.29,341.45,59.975,1463442303,"274151322000083","219011344069620",27.79,16.70,0,337.84,347.46,10.3,8.1,0.049,677481.5,677481.5,24598,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442318,516448.00
05/16/2016 19:45,2,0.379,ACTIVE,213.74,343.85,60.039,1463442303,"274151322000076","219011344069620",29.50,16.70,0,339.34,348.06,11.3,9.0,0.066,721216.2,721216.2,24598,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442319,516449.00
05/16/2016 19:45,2,0.447,ACTIVE,213.96,343.85,60.002,1463442303,"201051344000868","219011344069620",28.35,15.30,0,336.34,350.47,12.9,10.5,0.071,401751.3,401751.3,30865,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442320,516450.00
05/16/2016 19:45,2,0.377,ACTIVE,213.29,342.95,60.007,1463442303,"274151322000095","219011344069620",27.83,17.00,0,337.84,347.46,10.6,8.3,0.062,713763.7,713763.7,24511,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442321,516451.00
05/16/2016 19:45,2,0.426,ACTIVE,213.74,345.06,60.007,1463442303,"201051344000988","219011344069620",28.43,16.70,0,336.34,352.57,12.3,9.9,0.080,398917.2,398917.2,31163,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442322,516452.00
05/16/2016 19:45,2,0.434,ACTIVE,213.29,340.25,59.996,1463442303,"201051344001025","219011344069620",28.49,14.30,0,334.24,348.66,12.6,10.2,0.071,412769.2,412769.2,35677,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442323,516453.00
05/16/2016 19:45,2,0.463,ACTIVE,213.96,343.55,60.002,1463442303,"201051344000458","219011344069620",27.97,18.00,0,336.04,350.77,13.1,10.7,0.084,409704.4,409704.4,31084,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442324,516454.00
05/16/2016 19:45,2,0.432,ACTIVE,214.41,345.06,60.007,1463442303,"201051344000853","219011344069620",29.40,17.50,0,338.44,352.27,12.9,10.5,0.075,408278.0,408278.0,30683,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442325,516455.00
05/16/2016 19:45,2,0.416,ACTIVE,213.51,342.35,60.018,1463442303,"201051344000685","219011344069620",28.47,13.70,0,334.54,349.56,12.0,9.7,0.075,414520.6,414520.6,35516,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442326,516456.00
05/16/2016 19:45,2,0.389,ACTIVE,213.51,341.45,60.002,1463442303,"201051344000917","219011344069620",29.40,15.80,0,333.33,349.56,11.6,9.3,0.062,411417.1,411417.1,35516,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442327,516457.00
05/16/2016 19:45,2,0.393,ACTIVE,213.74,342.05,60.018,1463442303,"201051344001145","219011344069620",28.92,13.30,0,335.14,349.56,11.6,9.2,0.066,416590.4,416590.4,35369,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442328,516458.00
05/16/2016 19:45,2,0.436,ACTIVE,213.51,342.05,59.996,1463442303,"201051344000651","219011344069620",28.80,14.30,0,335.14,349.56,12.7,10.3,0.066,408809.1,408809.1,35734,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442328,516459.00
05/16/2016 19:45,2,0.346,ACTIVE,212.61,341.15,59.996,1463442303,"274151322000088","219011344069620",27.65,16.30,0,337.24,346.56,9.7,7.5,0.053,655272.0,655272.0,24264,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442329,516460.00
05/16/2016 19:45,2,0.244,ACTIVE,213.74,410.88,60.007,1463442303,"274151322000068","219011344069620",38.74,19.30,0,339.95,421.10,9.6,7.3,0.040,550553.8,550553.8,25763,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442330,516461.00
05/16/2016 19:45,2,0.436,ACTIVE,212.83,340.25,60.002,1463442303,"201051344001135","219011344069620",28.73,14.30,0,334.84,348.06,12.7,10.3,0.075,404927.2,404927.2,35674,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442331,516462.00
05/16/2016 19:45,2,0.434,ACTIVE,213.74,344.45,59.981,1463442303,"201051344000594","219011344069620",29.74,15.30,0,336.04,351.07,13.1,10.7,0.075,413404.1,413404.1,31125,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442332,516463.00
05/16/2016 19:45,2,0.414,ACTIVE,213.51,341.15,60.007,1463442303,"201051344001203","219011344069620",28.37,15.00,0,334.84,350.17,11.9,9.6,0.066,411762.9,411762.9,35701,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442334,516464.00
05/16/2016 19:45,2,0.365,ACTIVE,213.06,342.05,59.996,1463442303,"274151322000054","219011344069620",27.89,17.00,0,337.84,347.16,10.3,8.1,0.062,669400.8,669400.8,24296,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442335,516465.00
05/16/2016 19:45,2,0.441,ACTIVE,214.19,343.55,60.044,1463442303,"201051344000867","219011344069620",28.78,15.80,0,337.24,351.67,12.9,10.5,0.071,401029.8,401029.8,31128,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442336,516466.00
05/16/2016 19:45,2,0.434,ACTIVE,213.29,341.75,60.018,1463442303,"201051344001093","219011344069620",28.49,15.00,0,334.54,348.66,12.5,10.2,0.057,410475.4,410475.4,35567,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442337,516467.00
05/16/2016 19:45,2,0.410,ACTIVE,213.74,344.15,59.996,1463442303,"201051344000900","219011344069620",28.13,17.80,0,336.64,350.47,11.7,9.4,0.075,416613.2,416613.2,30516,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442338,516468.00
05/16/2016 19:45,2,0.486,ACTIVE,214.19,343.55,59.981,1463442303,"201051344000648","219011344069620",23.12,15.00,0,337.54,351.07,11.4,9.1,0.066,408721.7,408721.7,30812,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442339,516469.00
05/16/2016 19:45,2,0.467,ACTIVE,214.19,343.55,60.023,1463442303,"201051344000569","219011344069620",23.44,18.30,0,337.24,351.37,11.1,8.8,0.062,417796.9,417796.9,30445,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442340,516470.00
05/16/2016 19:45,2,0.453,ACTIVE,213.96,343.85,60.002,1463442303,"201051344000983","219011344069620",28.29,17.80,0,337.84,351.07,13.0,10.6,0.080,409235.9,409235.9,30919,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442340,516471.00
05/16/2016 19:45,2,0.424,ACTIVE,214.19,343.85,59.991,1463442303,"201051344001158","219011344069620",28.61,16.30,0,337.24,351.07,12.3,10.0,0.075,403826.2,403826.2,31185,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442341,516472.00
05/16/2016 19:45,2,0.438,ACTIVE,214.41,345.36,60.012,1463442303,"201051344000576","219011344069620",29.16,15.50,0,337.54,351.67,13.0,10.6,0.075,410766.8,410766.8,30591,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442342,516473.00
05/16/2016 19:45,2,0.354,ACTIVE,213.06,341.75,59.996,1463442303,"274151322000087","219011344069620",27.99,18.30,0,338.14,347.16,10.1,7.8,0.053,643119.6,643119.6,24379,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442343,516474.00
05/16/2016 19:45,2,0.471,ACTIVE,213.51,341.45,60.007,1463442303,"201051344000585","219011344069620",22.52,14.70,0,334.84,347.76,10.7,8.4,0.053,413000.5,413000.5,35707,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463442344,516475.00
05/16/2016 20:00,2,0.412,ACTIVE,214.19,343.25,59.981,1463443203,"201051344000645","219011344069620",28.57,16.30,0,337.54,351.37,12.0,9.6,0.066,410267.4,410267.4,30733,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443204,516476.00
05/16/2016 20:00,2,0.309,ACTIVE,213.29,342.95,59.954,1463443203,"274151322000085","219011344069620",27.89,16.70,0,338.14,346.26,8.7,6.5,0.040,671460.2,671460.2,24299,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443205,516477.00
05/16/2016 20:00,2,0.406,ACTIVE,214.19,344.45,59.965,1463443203,"201051344000633","219011344069620",29.06,15.00,0,336.94,353.77,12.0,9.7,0.066,401376.0,401376.0,31206,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443206,516478.00
05/16/2016 20:00,2,0.426,ACTIVE,213.96,342.95,59.965,1463443203,"201051344000469","219011344069620",28.03,16.70,0,336.94,351.37,12.1,9.8,0.066,402588.7,402588.7,31142,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443207,516479.00
05/16/2016 20:00,2,0.398,ACTIVE,212.83,340.55,59.965,1463443203,"201051344000646","219011344069620",29.30,14.30,0,333.93,347.76,11.8,9.5,0.062,406480.4,406480.4,35698,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443208,516480.00
05/16/2016 20:00,2,0.342,ACTIVE,212.83,340.85,59.933,1463443203,"274151322000052","219011344069620",28.59,16.70,0,336.94,346.86,9.8,7.6,0.044,683636.5,683636.5,24526,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443209,516481.00
05/16/2016 20:00,2,0.408,ACTIVE,213.29,341.75,59.970,1463443203,"201051344000585","219011344069620",29.34,15.00,0,334.24,348.36,12.2,9.8,0.066,413002.8,413002.8,35708,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443209,516482.00
05/16/2016 20:00,2,0.359,ACTIVE,213.29,340.25,59.970,1463443203,"201051344001230","219011344069620",29.00,13.70,0,332.73,346.56,10.6,8.3,0.049,410170.5,410170.5,35502,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443210,516483.00
05/16/2016 20:00,2,0.375,ACTIVE,213.74,341.15,59.922,1463443203,"201051344000582","219011344069620",29.48,14.70,0,334.84,347.76,11.2,8.9,0.053,403642.8,403642.8,35673,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443211,516484.00
05/16/2016 20:00,2,0.428,ACTIVE,212.83,340.25,59.975,1463443203,"201051344000955","219011344069620",28.43,14.30,0,333.63,347.46,12.3,9.9,0.062,415782.4,415782.4,35605,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443212,516485.00
05/16/2016 20:00,2,0.191,ACTIVE,213.06,397.96,59.975,1463443203,"274151322000094","219011344069620",37.41,18.70,0,338.74,418.39,7.2,5.1,0.044,550857.4,550857.4,25556,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443213,516486.00
05/16/2016 20:00,2,0.422,ACTIVE,213.74,342.35,59.975,1463443203,"201051344000579","219011344069620",29.76,16.70,0,337.24,349.56,12.7,10.3,0.062,416576.5,416576.5,11216,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443214,516487.00
05/16/2016 20:00,2,0.398,ACTIVE,213.06,340.55,59.965,1463443203,"201051344000890","219011344069620",29.52,14.30,0,333.93,348.06,11.9,9.6,0.053,412927.2,412927.2,35624,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443215,516488.00
05/16/2016 20:00,2,0.398,ACTIVE,213.29,341.45,59.981,1463443203,"201051344000438","219011344069620",29.74,14.00,0,335.14,349.26,12.0,9.7,0.062,415010.7,415010.7,35630,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443216,516489.00
05/16/2016 20:00,2,0.422,ACTIVE,213.29,341.15,59.970,1463443203,"201051344000417","219011344069620",29.54,14.00,0,333.93,348.66,12.7,10.3,0.057,407687.1,407687.1,35787,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443217,516490.00
05/16/2016 20:00,2,0.312,ACTIVE,213.06,341.75,59.970,1463443203,"274151322000083","219011344069620",27.91,16.70,0,338.14,346.86,8.9,6.6,0.044,677483.3,677483.3,24599,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443218,516491.00
05/16/2016 20:00,2,0.336,ACTIVE,213.51,342.95,59.975,1463443203,"274151322000076","219011344069620",29.02,16.70,0,338.74,347.46,9.9,7.7,0.057,721218.3,721218.3,24599,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443219,516492.00
05/16/2016 20:00,2,0.396,ACTIVE,213.51,342.35,60.023,1463443203,"201051344000868","219011344069620",29.30,14.70,0,336.34,350.77,11.8,9.5,0.062,401753.8,401753.8,30866,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443220,516493.00
05/16/2016 20:00,2,0.322,ACTIVE,212.83,341.15,59.944,1463443203,"274151322000095","219011344069620",27.85,16.30,0,337.84,346.26,9.1,6.9,0.049,713765.6,713765.6,24512,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443220,516494.00
05/16/2016 20:00,2,0.391,ACTIVE,213.51,344.76,59.986,1463443203,"201051344000988","219011344069620",28.03,17.30,0,336.34,353.17,11.1,8.8,0.075,398919.6,398919.6,31164,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443221,516495.00
05/16/2016 20:00,2,0.387,ACTIVE,213.06,339.95,60.007,1463443203,"201051344001025","219011344069620",29.48,13.70,0,334.24,348.36,11.6,9.3,0.057,412771.6,412771.6,35678,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443222,516496.00
05/16/2016 20:00,2,0.408,ACTIVE,213.51,342.65,59.970,1463443203,"201051344000458","219011344069620",29.50,18.00,0,336.64,350.77,12.2,9.9,0.066,409706.9,409706.9,31085,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443223,516497.00
05/16/2016 20:00,2,0.414,ACTIVE,214.41,344.76,60.023,1463443203,"201051344000853","219011344069620",28.03,17.80,0,337.84,352.57,11.8,9.4,0.066,408280.5,408280.5,30684,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443224,516498.00
05/16/2016 20:00,2,0.367,ACTIVE,213.51,341.45,60.007,1463443203,"201051344000685","219011344069620",29.40,13.70,0,334.54,348.96,11.0,8.7,0.062,414522.9,414522.9,35517,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443225,516499.00
05/16/2016 20:00,2,0.354,ACTIVE,213.29,341.45,59.975,1463443203,"201051344000917","219011344069620",29.48,15.30,0,334.24,348.06,10.5,8.2,0.049,411419.3,411419.3,35517,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443226,516500.00
05/16/2016 20:00,2,0.357,ACTIVE,213.51,341.45,59.986,1463443203,"201051344001145","219011344069620",28.67,13.00,0,335.74,348.66,10.4,8.1,0.053,416592.5,416592.5,35370,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443227,516501.00
05/16/2016 20:00,2,0.406,ACTIVE,213.29,341.75,59.986,1463443203,"201051344000651","219011344069620",28.23,14.00,0,334.84,348.36,11.6,9.3,0.066,408811.6,408811.6,35735,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443228,516502.00
05/16/2016 20:00,2,0.303,ACTIVE,212.61,341.45,59.944,1463443203,"274151322000088","219011344069620",27.47,16.30,0,337.24,345.96,8.4,6.2,0.049,655273.7,655273.7,24265,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443229,516503.00
05/16/2016 20:00,2,0.209,ACTIVE,213.74,412.08,59.996,1463443203,"274151322000068","219011344069620",38.88,19.50,0,339.95,419.60,8.3,6.1,0.044,550555.5,550555.5,25764,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443230,516504.00
05/16/2016 20:00,2,0.393,ACTIVE,213.06,340.55,59.975,1463443203,"201051344001135","219011344069620",29.30,14.00,0,333.93,347.76,11.7,9.4,0.062,404929.7,404929.7,35675,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443230,516505.00
05/16/2016 20:00,2,0.416,ACTIVE,213.51,342.95,59.944,1463443203,"201051344000594","219011344069620",28.37,15.50,0,335.74,351.37,12.0,9.6,0.062,413406.7,413406.7,31126,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443231,516506.00
05/16/2016 20:00,2,0.371,ACTIVE,213.51,340.85,59.986,1463443203,"201051344001203","219011344069620",29.22,14.30,0,334.54,348.36,11.1,8.7,0.062,411765.2,411765.2,35702,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443232,516507.00
05/16/2016 20:00,2,0.318,ACTIVE,212.83,342.35,60.012,1463443203,"274151322000054","219011344069620",27.87,17.00,0,337.24,346.56,9.0,6.8,0.040,669402.6,669402.6,24297,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443233,516508.00
05/16/2016 20:00,2,0.402,ACTIVE,213.74,342.05,60.018,1463443203,"201051344000867","219011344069620",29.02,15.50,0,336.64,351.07,11.9,9.5,0.062,401032.3,401032.3,31129,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443234,516509.00
05/16/2016 20:00,2,0.393,ACTIVE,213.51,341.45,59.981,1463443203,"201051344001093","219011344069620",29.30,14.70,0,335.44,347.46,11.7,9.3,0.053,410477.9,410477.9,35568,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443235,516510.00
05/16/2016 20:00,2,0.373,ACTIVE,213.51,343.25,59.996,1463443203,"201051344000900","219011344069620",27.99,17.80,0,336.34,351.97,10.6,8.3,0.062,416615.4,416615.4,30517,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443236,516511.00
05/16/2016 20:00,2,0.428,ACTIVE,213.74,342.65,59.991,1463443203,"201051344000648","219011344069620",28.43,15.30,0,337.84,350.17,12.3,10.0,0.066,408723.9,408723.9,30813,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443237,516512.00
05/16/2016 20:00,2,0.438,ACTIVE,213.51,342.35,59.991,1463443203,"201051344000569","219011344069620",22.34,18.70,0,336.64,350.17,9.9,7.6,0.053,417799.0,417799.0,30446,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443238,516513.00
05/16/2016 20:00,2,0.414,ACTIVE,213.96,342.65,59.996,1463443203,"201051344000983","219011344069620",28.65,17.80,0,336.64,351.97,12.0,9.7,0.066,409238.5,409238.5,30920,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443239,516514.00
05/16/2016 20:00,2,0.389,ACTIVE,213.74,342.65,59.991,1463443203,"201051344001158","219011344069620",28.78,16.30,0,336.04,350.17,11.4,9.1,0.066,403828.6,403828.6,31186,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443240,516515.00
05/16/2016 20:00,2,0.412,ACTIVE,214.19,343.85,59.996,1463443203,"201051344000576","219011344069620",28.73,15.50,0,337.84,351.37,12.1,9.7,0.071,410769.3,410769.3,30592,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443241,516516.00
05/16/2016 20:00,2,0.312,ACTIVE,213.06,341.45,59.991,1463443203,"274151322000087","219011344069620",27.77,18.00,0,337.84,346.56,8.8,6.6,0.040,643121.4,643121.4,24380,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463443242,516517.00
05/16/2016 20:15,2,0.365,ACTIVE,213.96,342.05,59.991,1463444103,"201051344000645","219011344069620",28.49,15.50,0,337.24,349.86,10.6,8.3,0.053,410269.6,410269.6,30734,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444104,516518.00
05/16/2016 20:15,2,0.262,ACTIVE,213.29,340.55,60.012,1463444103,"274151322000085","219011344069620",28.03,16.30,0,337.84,345.96,7.4,5.2,0.035,671461.7,671461.7,24300,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444105,516519.00
05/16/2016 20:15,2,0.363,ACTIVE,213.96,343.55,60.028,1463444103,"201051344000633","219011344069620",28.84,15.00,0,336.64,351.67,10.6,8.3,0.053,401378.3,401378.3,31207,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444106,516520.00
05/16/2016 20:15,2,0.373,ACTIVE,213.51,341.45,59.986,1463444103,"201051344000469","219011344069620",29.04,16.30,0,334.84,348.96,11.0,8.7,0.057,402591.0,402591.0,31143,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444107,516521.00
05/16/2016 20:15,2,0.354,ACTIVE,212.61,339.34,59.981,1463444103,"201051344000646","219011344069620",29.34,14.30,0,333.63,347.76,10.6,8.3,0.053,406482.6,406482.6,35699,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444108,516522.00
05/16/2016 20:15,2,0.303,ACTIVE,212.83,339.95,59.991,1463444103,"274151322000052","219011344069620",27.95,16.70,0,336.64,345.96,8.6,6.3,0.035,683638.2,683638.2,24527,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444108,516523.00
05/16/2016 20:15,2,0.365,ACTIVE,213.29,340.25,59.981,1463444103,"201051344000585","219011344069620",29.40,14.70,0,334.24,348.06,10.9,8.6,0.053,413005.1,413005.1,35709,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444109,516524.00
05/16/2016 20:15,2,0.326,ACTIVE,212.83,338.44,59.986,1463444103,"201051344001230","219011344069620",28.98,13.30,0,333.33,345.66,9.6,7.3,0.040,410172.4,410172.4,35503,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444110,516525.00
05/16/2016 20:15,2,0.342,ACTIVE,213.51,340.25,59.981,1463444103,"201051344000582","219011344069620",29.24,14.00,0,334.84,347.76,10.2,7.9,0.049,403644.8,403644.8,35674,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444111,516526.00
05/16/2016 20:15,2,0.377,ACTIVE,212.61,339.04,59.965,1463444103,"201051344000955","219011344069620",29.16,14.00,0,333.63,346.26,11.2,8.9,0.057,415784.7,415784.7,35606,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444112,516527.00
05/16/2016 20:15,2,0.164,ACTIVE,213.06,366.40,59.965,1463444103,"274151322000094","219011344069620",34.17,18.00,0,339.34,401.56,5.8,3.6,0.027,550858.4,550858.4,25557,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444113,516528.00
05/16/2016 20:15,2,0.387,ACTIVE,213.74,341.15,59.970,1463444103,"201051344000579","219011344069620",29.22,16.70,0,336.64,348.96,11.5,9.2,0.057,416578.9,416578.9,11217,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444114,516529.00
05/16/2016 20:15,2,0.365,ACTIVE,212.83,338.44,59.970,1463444103,"201051344000890","219011344069620",28.96,14.00,0,333.63,346.56,10.8,8.5,0.049,412929.5,412929.5,35625,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444115,516530.00
05/16/2016 20:15,2,0.363,ACTIVE,213.06,339.04,59.975,1463444103,"201051344000438","219011344069620",29.08,13.70,0,334.84,347.46,10.8,8.5,0.049,415013.0,415013.0,35631,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444116,516531.00
05/16/2016 20:15,2,0.389,ACTIVE,213.29,339.65,60.012,1463444103,"201051344000417","219011344069620",29.18,13.70,0,334.54,346.86,11.5,9.2,0.049,407689.5,407689.5,35788,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444117,516532.00
05/16/2016 20:15,2,0.270,ACTIVE,213.06,340.55,59.928,1463444103,"274151322000083","219011344069620",27.77,16.00,0,336.94,346.26,7.6,5.4,0.040,677484.8,677484.8,24600,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444118,516533.00
05/16/2016 20:15,2,0.291,ACTIVE,213.51,342.05,59.975,1463444103,"274151322000076","219011344069620",28.65,16.70,0,338.44,346.56,8.4,6.2,0.044,721220.0,721220.0,24600,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444119,516534.00
05/16/2016 20:15,2,0.371,ACTIVE,213.51,341.15,59.981,1463444103,"201051344000868","219011344069620",28.11,14.30,0,336.04,349.56,10.6,8.3,0.049,401756.1,401756.1,30867,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444120,516535.00
05/16/2016 20:15,2,0.275,ACTIVE,213.06,340.25,59.959,1463444103,"274151322000095","219011344069620",27.83,16.00,0,337.24,345.36,7.8,5.6,0.035,713767.1,713767.1,24513,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444121,516536.00
05/16/2016 20:15,2,0.348,ACTIVE,213.51,342.95,60.002,1463444103,"201051344000988","219011344069620",28.15,17.00,0,335.14,351.97,9.9,7.7,0.053,398921.6,398921.6,31165,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444122,516537.00
05/16/2016 20:15,2,0.354,ACTIVE,212.83,338.14,59.975,1463444103,"201051344001025","219011344069620",29.30,13.30,0,333.93,347.76,10.5,8.2,0.049,412773.7,412773.7,35679,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444123,516538.00
05/16/2016 20:15,2,0.365,ACTIVE,213.51,341.15,59.965,1463444103,"201051344000458","219011344069620",29.52,17.50,0,336.04,349.26,10.9,8.6,0.057,409709.2,409709.2,31086,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444124,516539.00
05/16/2016 20:15,2,0.369,ACTIVE,214.19,343.25,59.965,1463444103,"201051344000853","219011344069620",27.83,17.30,0,337.84,351.37,10.4,8.2,0.053,408282.7,408282.7,30685,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444125,516540.00
05/16/2016 20:15,2,0.328,ACTIVE,213.29,340.85,60.012,1463444103,"201051344000685","219011344069620",29.22,13.30,0,334.54,348.66,9.8,7.5,0.053,414524.9,414524.9,35518,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444125,516541.00
05/16/2016 20:15,2,0.326,ACTIVE,213.06,340.25,59.970,1463444103,"201051344000917","219011344069620",28.47,14.70,0,334.54,347.46,9.5,7.2,0.044,411421.3,411421.3,35518,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444126,516542.00
05/16/2016 20:15,2,0.318,ACTIVE,213.29,339.95,59.996,1463444103,"201051344001145","219011344069620",28.78,12.70,0,335.44,347.76,9.3,7.1,0.044,416594.5,416594.5,35371,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444127,516543.00
05/16/2016 20:15,2,0.367,ACTIVE,213.06,339.95,59.981,1463444103,"201051344000651","219011344069620",28.35,13.30,0,334.84,348.36,10.6,8.3,0.053,408813.8,408813.8,35736,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444128,516544.00
05/16/2016 20:15,2,0.260,ACTIVE,212.61,340.55,59.959,1463444103,"274151322000088","219011344069620",27.47,16.30,0,336.64,345.36,7.2,5.0,0.040,655275.1,655275.1,24266,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444129,516545.00
05/16/2016 20:15,2,0.191,ACTIVE,213.74,383.53,59.965,1463444103,"274151322000068","219011344069620",35.96,19.30,0,338.74,415.09,7.0,4.8,0.031,550556.8,550556.8,25765,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444130,516546.00
05/16/2016 20:15,2,0.359,ACTIVE,212.61,338.74,59.954,1463444103,"201051344001135","219011344069620",29.08,13.70,0,334.54,347.46,10.6,8.3,0.053,404931.9,404931.9,35676,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444131,516547.00
05/16/2016 20:15,2,0.357,ACTIVE,213.06,340.85,59.975,1463444103,"201051344000594","219011344069620",29.46,15.50,0,335.14,348.96,10.8,8.5,0.053,413408.9,413408.9,31127,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444132,516548.00
05/16/2016 20:15,2,0.352,ACTIVE,213.06,339.04,59.975,1463444103,"201051344001203","219011344069620",27.53,14.00,0,335.44,347.76,9.8,7.6,0.049,411767.2,411767.2,35703,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444133,516549.00
05/16/2016 20:15,2,0.275,ACTIVE,212.83,340.85,59.996,1463444103,"274151322000054","219011344069620",27.81,16.70,0,336.64,345.96,7.8,5.6,0.044,669404.2,669404.2,24298,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444134,516550.00
05/16/2016 20:15,2,0.365,ACTIVE,213.51,340.55,60.002,1463444103,"201051344000867","219011344069620",28.51,15.50,0,335.44,349.26,10.6,8.3,0.049,401034.5,401034.5,31130,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444134,516551.00
05/16/2016 20:15,2,0.359,ACTIVE,213.06,339.95,59.986,1463444103,"201051344001093","219011344069620",28.96,14.00,0,334.84,348.06,10.6,8.3,0.040,410480.1,410480.1,35569,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444135,516552.00
05/16/2016 20:15,2,0.326,ACTIVE,213.29,341.75,59.986,1463444103,"201051344000900","219011344069620",27.91,17.00,0,335.74,349.26,9.3,7.1,0.053,416617.3,416617.3,30518,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444136,516553.00
05/16/2016 20:15,2,0.385,ACTIVE,213.51,341.15,59.944,1463444103,"201051344000648","219011344069620",28.07,14.70,0,336.64,350.17,11.0,8.7,0.057,408726.2,408726.2,30814,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444137,516554.00
05/16/2016 20:15,2,0.369,ACTIVE,213.51,341.75,59.975,1463444103,"201051344000569","219011344069620",28.43,18.30,0,336.04,348.96,10.7,8.4,0.053,417801.2,417801.2,30447,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444138,516555.00
05/16/2016 20:15,2,0.373,ACTIVE,213.51,340.85,59.991,1463444103,"201051344000983","219011344069620",28.35,16.70,0,336.34,349.56,10.8,8.5,0.057,409240.7,409240.7,30921,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444139,516556.00
05/16/2016 20:15,2,0.350,ACTIVE,213.51,340.85,59.981,1463444103,"201051344001158","219011344069620",28.45,16.00,0,336.04,350.17,10.1,7.9,0.057,403830.7,403830.7,31187,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444140,516557.00
05/16/2016 20:15,2,0.383,ACTIVE,214.19,343.25,60.023,1463444103,"201051344000576","219011344069620",26.80,15.00,0,336.64,350.47,10.4,8.1,0.044,410771.6,410771.6,30593,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444141,516558.00
05/16/2016 20:15,2,0.271,ACTIVE,213.06,340.25,59.965,1463444103,"274151322000087","219011344069620",27.67,17.50,0,336.64,346.26,7.6,5.4,0.035,643122.9,643122.9,24381,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463444142,516559.00
05/16/2016 20:30,2,0.318,ACTIVE,213.96,341.75,59.949,1463445003,"201051344000645","219011344069620",28.37,14.70,0,336.34,347.76,9.2,6.9,0.040,410271.5,410271.5,30735,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445004,516560.00
05/16/2016 20:30,2,0.223,ACTIVE,213.06,340.25,59.949,1463445003,"274151322000085","219011344069620",27.83,15.50,0,337.24,344.45,6.3,4.1,0.027,671462.9,671462.9,24301,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445005,516561.00
05/16/2016 20:30,2,0.320,ACTIVE,214.41,343.55,59.959,1463445003,"201051344000633","219011344069620",28.65,14.30,0,335.74,349.86,9.3,7.1,0.044,401380.2,401380.2,31208,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445006,516562.00
05/16/2016 20:30,2,0.328,ACTIVE,213.74,341.75,59.954,1463445003,"201051344000469","219011344069620",29.06,14.70,0,333.93,347.46,9.7,7.5,0.044,402593.0,402593.0,31144,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445007,516563.00
05/16/2016 20:30,2,0.320,ACTIVE,212.83,339.04,59.954,1463445003,"201051344000646","219011344069620",29.18,13.30,0,331.83,345.06,9.5,7.2,0.035,406484.5,406484.5,35700,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445008,516564.00
