ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 20:30,2,0.254,ACTIVE,212.83,340.85,59.954,1463445003,"274151322000052","219011344069620",27.87,16.00,0,336.34,344.76,7.2,5.0,0.027,683639.6,683639.6,24528,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445009,516565.00
05/16/2016 20:30,2,0.326,ACTIVE,213.29,339.65,59.944,1463445003,"201051344000585","219011344069620",28.94,13.30,0,333.33,346.26,9.6,7.4,0.040,413007.1,413007.1,35710,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445010,516566.00
05/16/2016 20:30,2,0.295,ACTIVE,213.06,338.44,59.965,1463445003,"201051344001230","219011344069620",28.29,12.70,0,332.43,344.15,8.5,6.3,0.035,410174.1,410174.1,35504,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445011,516567.00
05/16/2016 20:30,2,0.316,ACTIVE,213.74,339.65,59.954,1463445003,"201051344000582","219011344069620",28.03,13.00,0,333.63,345.06,9.0,6.8,0.035,403646.7,403646.7,35675,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445013,516568.00
05/16/2016 20:30,2,0.342,ACTIVE,212.83,339.04,59.938,1463445003,"201051344000955","219011344069620",28.86,13.30,0,332.73,345.36,10.0,7.7,0.044,415786.8,415786.8,35607,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445014,516569.00
05/16/2016 20:30,2,0.137,ACTIVE,212.83,339.95,59.975,1463445003,"274151322000094","219011344069620",31.09,16.70,0,337.54,369.10,4.3,2.3,0.022,550859.2,550859.2,25558,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445015,516570.00
05/16/2016 20:30,2,0.346,ACTIVE,213.74,340.55,59.970,1463445003,"201051344000579","219011344069620",29.20,15.50,0,335.74,347.46,10.3,8.0,0.040,416581.1,416581.1,11218,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445016,516571.00
05/16/2016 20:30,2,0.324,ACTIVE,213.06,338.74,59.970,1463445003,"201051344000890","219011344069620",29.20,13.30,0,333.03,345.96,9.6,7.4,0.035,412931.5,412931.5,35626,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445017,516572.00
05/16/2016 20:30,2,0.324,ACTIVE,213.29,339.04,59.965,1463445003,"201051344000438","219011344069620",29.14,13.00,0,333.33,345.96,9.6,7.4,0.040,415014.9,415014.9,35632,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445017,516573.00
05/16/2016 20:30,2,0.355,ACTIVE,213.51,339.34,59.996,1463445003,"201051344000417","219011344069620",28.94,13.30,0,332.43,345.66,10.4,8.2,0.035,407691.6,407691.6,35789,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445018,516574.00
05/16/2016 20:30,2,0.223,ACTIVE,212.83,340.55,59.959,1463445003,"274151322000083","219011344069620",27.73,15.80,0,336.94,344.45,6.3,4.1,0.031,677486.0,677486.0,24601,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445019,516575.00
05/16/2016 20:30,2,0.252,ACTIVE,213.51,340.55,59.965,1463445003,"274151322000076","219011344069620",27.75,16.00,0,338.14,345.36,7.1,4.9,0.031,721221.4,721221.4,24601,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445020,516576.00
05/16/2016 20:30,2,0.312,ACTIVE,213.74,340.85,59.959,1463445003,"201051344000868","219011344069620",28.96,13.70,0,334.54,348.06,9.2,7.0,0.040,401758.0,401758.0,30868,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445021,516577.00
05/16/2016 20:30,2,0.229,ACTIVE,213.06,339.95,59.965,1463445003,"274151322000095","219011344069620",27.45,15.80,0,336.94,344.15,6.4,4.2,0.031,713768.3,713768.3,24514,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445022,516578.00
05/16/2016 20:30,2,0.305,ACTIVE,213.51,342.35,59.970,1463445003,"201051344000988","219011344069620",27.69,15.80,0,334.54,348.66,8.6,6.4,0.044,398923.4,398923.4,31166,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445023,516579.00
05/16/2016 20:30,2,0.311,ACTIVE,213.06,338.44,59.938,1463445003,"201051344001025","219011344069620",29.16,13.00,0,333.33,345.36,9.2,7.0,0.040,412775.6,412775.6,35680,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445024,516580.00
05/16/2016 20:30,2,0.328,ACTIVE,213.74,340.25,59.965,1463445003,"201051344000458","219011344069620",29.14,15.50,0,335.14,347.16,9.7,7.5,0.049,409711.2,409711.2,31087,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445025,516581.00
05/16/2016 20:30,2,0.312,ACTIVE,214.41,343.25,59.959,1463445003,"201051344000853","219011344069620",29.16,15.80,0,336.94,348.96,9.3,7.0,0.044,408284.6,408284.6,30686,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445026,516582.00
05/16/2016 20:30,2,0.291,ACTIVE,213.74,340.25,59.959,1463445003,"201051344000685","219011344069620",29.04,12.70,0,333.33,346.86,8.6,6.4,0.044,414526.6,414526.6,35519,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445026,516583.00
05/16/2016 20:30,2,0.293,ACTIVE,213.51,339.65,59.965,1463445003,"201051344000917","219011344069620",28.71,14.00,0,333.03,346.26,8.5,6.3,0.031,411423.0,411423.0,35519,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445027,516584.00
05/16/2016 20:30,2,0.281,ACTIVE,213.51,339.34,59.959,1463445003,"201051344001145","219011344069620",28.35,12.30,0,333.03,346.26,8.2,5.9,0.035,416596.1,416596.1,35372,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445028,516585.00
05/16/2016 20:30,2,0.326,ACTIVE,213.51,339.65,59.965,1463445003,"201051344000651","219011344069620",28.33,12.30,0,333.93,345.66,9.4,7.2,0.040,408815.7,408815.7,35737,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445029,516586.00
05/16/2016 20:30,2,0.221,ACTIVE,212.61,339.95,59.991,1463445003,"274151322000088","219011344069620",26.48,15.50,0,336.34,344.45,5.9,3.8,0.031,655276.2,655276.2,24267,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445030,516587.00
05/16/2016 20:30,2,0.160,ACTIVE,213.51,344.45,59.986,1463445003,"274151322000068","219011344069620",31.99,18.00,0,339.04,387.74,5.2,3.1,0.018,550557.8,550557.8,25766,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445031,516588.00
05/16/2016 20:30,2,0.316,ACTIVE,213.06,338.44,59.959,1463445003,"201051344001135","219011344069620",29.12,13.00,0,332.73,343.85,9.4,7.1,0.040,404933.8,404933.8,35677,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445032,516589.00
05/16/2016 20:30,2,0.318,ACTIVE,213.51,341.45,59.970,1463445003,"201051344000594","219011344069620",29.20,15.00,0,333.93,347.76,9.4,7.2,0.040,413410.9,413410.9,31128,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445033,516590.00
05/16/2016 20:30,2,0.299,ACTIVE,213.29,338.74,59.991,1463445003,"201051344001203","219011344069620",28.77,13.00,0,333.63,345.36,8.8,6.5,0.040,411769.0,411769.0,35704,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445034,516591.00
05/16/2016 20:30,2,0.232,ACTIVE,212.83,339.04,59.954,1463445003,"274151322000054","219011344069620",27.55,16.00,0,336.34,344.15,6.5,4.3,0.031,669405.4,669405.4,24299,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445035,516592.00
05/16/2016 20:30,2,0.307,ACTIVE,213.96,340.85,59.965,1463445003,"201051344000867","219011344069620",29.32,15.00,0,334.54,346.86,9.2,6.9,0.040,401036.4,401036.4,31131,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445036,516593.00
05/16/2016 20:30,2,0.326,ACTIVE,213.29,339.34,59.959,1463445003,"201051344001093","219011344069620",28.82,13.30,0,333.33,344.15,9.6,7.3,0.035,410482.0,410482.0,35570,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445037,516594.00
05/16/2016 20:30,2,0.271,ACTIVE,213.51,341.15,59.944,1463445003,"201051344000900","219011344069620",28.03,15.30,0,335.14,346.86,7.7,5.5,0.040,416618.9,416618.9,30519,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445038,516595.00
05/16/2016 20:30,2,0.336,ACTIVE,213.96,341.15,59.954,1463445003,"201051344000648","219011344069620",28.41,13.30,0,335.14,347.46,9.7,7.4,0.040,408728.2,408728.2,30815,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445038,516596.00
05/16/2016 20:30,2,0.316,ACTIVE,213.96,340.85,59.965,1463445003,"201051344000569","219011344069620",29.14,17.00,0,335.14,347.16,9.3,7.1,0.040,417803.1,417803.1,30448,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445039,516597.00
05/16/2016 20:30,2,0.316,ACTIVE,213.74,340.55,59.981,1463445003,"201051344000983","219011344069620",29.08,15.30,0,335.44,346.86,9.4,7.1,0.044,409242.7,409242.7,30922,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445040,516598.00
05/16/2016 20:30,2,0.311,ACTIVE,213.96,341.15,59.954,1463445003,"201051344001158","219011344069620",28.11,15.00,0,334.24,347.46,8.9,6.6,0.044,403832.5,403832.5,31188,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445041,516599.00
05/16/2016 20:30,2,0.320,ACTIVE,214.19,342.35,59.970,1463445003,"201051344000576","219011344069620",29.24,14.00,0,337.24,347.16,9.5,7.3,0.040,410773.5,410773.5,30594,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445042,516600.00
05/16/2016 20:30,2,0.227,ACTIVE,212.61,339.04,59.949,1463445003,"274151322000087","219011344069620",27.73,17.00,0,336.94,344.45,6.4,4.2,0.031,643124.1,643124.1,24382,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445043,516601.00
05/16/2016 20:45,2,0.250,ACTIVE,214.41,341.75,59.949,1463445903,"201051344000645","219011344069620",28.33,14.00,0,335.74,347.16,7.2,5.0,0.022,410273.0,410273.0,30736,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445904,516602.00
05/16/2016 20:45,2,0.168,ACTIVE,213.06,339.95,59.938,1463445903,"274151322000085","219011344069620",27.75,15.00,0,336.94,344.45,4.7,2.6,0.018,671463.7,671463.7,24302,0,0,0,L,1151911521,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445905,516603.00
05/16/2016 20:45,2,0.260,ACTIVE,214.64,343.25,59.949,1463445903,"201051344000633","219011344069620",28.61,14.30,0,336.04,348.06,7.5,5.4,0.027,401381.7,401381.7,31209,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445906,516604.00
05/16/2016 20:45,2,0.281,ACTIVE,213.96,341.15,59.938,1463445903,"201051344000469","219011344069620",28.25,14.00,0,333.93,347.16,8.1,5.9,0.027,402594.7,402594.7,31145,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445907,516605.00
05/16/2016 20:45,2,0.270,ACTIVE,213.29,339.34,59.933,1463445903,"201051344000646","219011344069620",28.43,12.70,0,332.43,343.85,7.8,5.6,0.027,406486.1,406486.1,35701,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445908,516606.00
05/16/2016 20:45,2,0.197,ACTIVE,212.83,338.14,59.954,1463445903,"274151322000052","219011344069620",27.95,15.50,0,335.74,345.06,5.6,3.5,0.013,683640.7,683640.7,24529,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445909,516607.00
05/16/2016 20:45,2,0.271,ACTIVE,213.51,339.65,59.933,1463445903,"201051344000585","219011344069620",28.65,12.70,0,333.33,344.76,7.9,5.7,0.027,413008.7,413008.7,35711,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445910,516608.00
05/16/2016 20:45,2,0.248,ACTIVE,213.51,338.74,59.949,1463445903,"201051344001230","219011344069620",27.23,12.00,0,331.83,343.55,6.8,4.7,0.018,410175.5,410175.5,35505,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445911,516609.00
05/16/2016 20:45,2,0.252,ACTIVE,214.19,339.95,59.959,1463445903,"201051344000582","219011344069620",28.55,12.30,0,333.63,344.76,7.3,5.2,0.022,403648.2,403648.2,35676,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445912,516610.00
05/16/2016 20:45,2,0.287,ACTIVE,213.29,339.65,59.959,1463445903,"201051344000955","219011344069620",28.45,12.70,0,333.03,344.45,8.3,6.1,0.022,415788.5,415788.5,35608,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445913,516611.00
05/16/2016 20:45,2,0.100,ACTIVE,212.83,339.95,59.975,1463445903,"274151322000094","219011344069620",30.14,15.80,0,336.94,344.76,3.0,1.0,0.013,550859.6,550859.6,25559,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445914,516612.00
05/16/2016 20:45,2,0.291,ACTIVE,214.19,341.15,59.949,1463445903,"201051344000579","219011344069620",28.90,15.00,0,336.34,346.26,8.5,6.3,0.027,416582.9,416582.9,11219,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445915,516613.00
05/16/2016 20:45,2,0.268,ACTIVE,213.51,338.74,59.933,1463445903,"201051344000890","219011344069620",28.96,13.00,0,333.03,344.45,7.9,5.7,0.022,412933.1,412933.1,35627,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445916,516614.00
05/16/2016 20:45,2,0.273,ACTIVE,213.74,339.65,59.959,1463445903,"201051344000438","219011344069620",28.94,12.30,0,333.63,345.06,8.1,5.9,0.022,415016.6,415016.6,35633,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445917,516615.00
05/16/2016 20:45,2,0.301,ACTIVE,213.74,339.65,59.965,1463445903,"201051344000417","219011344069620",28.43,12.70,0,332.43,344.76,8.7,6.5,0.022,407693.5,407693.5,35790,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445918,516616.00
05/16/2016 20:45,2,0.170,ACTIVE,213.06,339.65,59.933,1463445903,"274151322000083","219011344069620",27.71,15.30,0,336.04,345.36,4.8,2.7,0.018,677486.8,677486.8,24602,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445919,516617.00
05/16/2016 20:45,2,0.189,ACTIVE,213.51,340.55,59.922,1463445903,"274151322000076","219011344069620",27.81,15.30,0,337.24,345.36,5.3,3.2,0.022,721222.4,721222.4,24602,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445920,516618.00
05/16/2016 20:45,2,0.254,ACTIVE,213.96,341.15,59.959,1463445903,"201051344000868","219011344069620",28.31,13.00,0,335.44,346.26,7.3,5.1,0.027,401759.5,401759.5,30869,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445921,516619.00
05/16/2016 20:45,2,0.172,ACTIVE,212.83,339.34,59.954,1463445903,"274151322000095","219011344069620",27.39,15.30,0,336.34,344.45,4.8,2.7,0.022,713769.2,713769.2,24515,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445922,516620.00
05/16/2016 20:45,2,0.232,ACTIVE,213.96,342.65,59.986,1463445903,"201051344000988","219011344069620",28.67,15.00,0,334.24,348.06,6.8,4.6,0.027,398924.8,398924.8,31167,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445923,516621.00
05/16/2016 20:45,2,0.258,ACTIVE,213.29,338.44,59.928,1463445903,"201051344001025","219011344069620",28.57,12.00,0,333.33,344.15,7.5,5.3,0.018,412777.2,412777.2,35681,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445924,516622.00
05/16/2016 20:45,2,0.270,ACTIVE,213.96,341.15,59.959,1463445903,"201051344000458","219011344069620",28.73,14.70,0,335.44,346.56,7.9,5.7,0.031,409712.9,409712.9,31088,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445924,516623.00
05/16/2016 20:45,2,0.264,ACTIVE,214.64,343.25,59.965,1463445903,"201051344000853","219011344069620",28.21,15.00,0,336.94,347.76,7.5,5.4,0.027,408286.2,408286.2,30687,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445925,516624.00
05/16/2016 20:45,2,0.242,ACTIVE,213.74,340.25,59.965,1463445903,"201051344000685","219011344069620",28.29,12.00,0,333.63,345.36,7.0,4.8,0.018,414528.0,414528.0,35520,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445926,516625.00
05/16/2016 20:45,2,0.236,ACTIVE,213.74,340.25,59.959,1463445903,"201051344000917","219011344069620",28.07,13.30,0,333.33,344.76,6.8,4.6,0.018,411424.3,411424.3,35520,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445927,516626.00
05/16/2016 20:45,2,0.225,ACTIVE,213.96,339.65,59.944,1463445903,"201051344001145","219011344069620",27.95,11.70,0,333.93,345.06,6.4,4.3,0.022,416597.4,416597.4,35373,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445928,516627.00
05/16/2016 20:45,2,0.270,ACTIVE,213.51,339.65,59.965,1463445903,"201051344000651","219011344069620",28.51,11.70,0,334.24,344.45,7.8,5.6,0.022,408817.3,408817.3,35738,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445929,516628.00
05/16/2016 20:45,2,0.158,ACTIVE,212.61,339.04,59.959,1463445903,"274151322000088","219011344069620",26.88,15.00,0,335.44,344.45,4.3,2.2,0.013,655277.0,655277.0,24268,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445930,516629.00
05/16/2016 20:45,2,0.121,ACTIVE,213.74,339.65,59.981,1463445903,"274151322000068","219011344069620",30.38,17.00,0,337.54,348.96,3.8,1.8,0.009,550558.4,550558.4,25767,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445931,516630.00
05/16/2016 20:45,2,0.260,ACTIVE,213.29,338.44,60.002,1463445903,"201051344001135","219011344069620",28.59,12.30,0,333.03,344.76,7.6,5.4,0.022,404935.4,404935.4,35678,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445932,516631.00
05/16/2016 20:45,2,0.266,ACTIVE,213.74,341.15,59.954,1463445903,"201051344000594","219011344069620",28.43,14.70,0,333.93,347.46,7.7,5.5,0.022,413412.5,413412.5,31129,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445933,516632.00
05/16/2016 20:45,2,0.248,ACTIVE,213.74,339.04,59.959,1463445903,"201051344001203","219011344069620",27.93,12.30,0,333.93,345.36,7.0,4.9,0.018,411770.4,411770.4,35705,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445934,516633.00
05/16/2016 20:45,2,0.176,ACTIVE,212.83,339.34,59.965,1463445903,"274151322000054","219011344069620",26.78,15.50,0,335.74,344.76,4.8,2.7,0.013,669406.3,669406.3,24300,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445935,516634.00
05/16/2016 20:45,2,0.250,ACTIVE,214.19,341.15,59.917,1463445903,"201051344000867","219011344069620",28.55,14.70,0,335.14,346.56,7.3,5.1,0.018,401037.9,401037.9,31132,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445936,516635.00
05/16/2016 20:45,2,0.270,ACTIVE,213.74,340.25,59.933,1463445903,"201051344001093","219011344069620",28.33,12.70,0,333.63,344.45,7.8,5.6,0.018,410483.7,410483.7,35571,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445936,516636.00
05/16/2016 20:45,2,0.203,ACTIVE,213.96,341.75,59.970,1463445903,"201051344000900","219011344069620",28.13,14.00,0,335.44,347.16,5.8,3.7,0.022,416620.0,416620.0,30520,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445937,516637.00
05/16/2016 20:45,2,0.268,ACTIVE,213.96,340.85,59.965,1463445903,"201051344000648","219011344069620",28.67,12.70,0,335.44,347.16,7.8,5.6,0.027,408729.9,408729.9,30816,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445938,516638.00
05/16/2016 20:45,2,0.258,ACTIVE,213.96,340.85,59.970,1463445903,"201051344000983","219011344069620",28.67,14.30,0,335.14,347.46,7.5,5.3,0.022,409244.2,409244.2,30923,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445940,516639.00
05/16/2016 20:45,2,0.248,ACTIVE,213.96,340.85,59.975,1463445903,"201051344001158","219011344069620",28.15,14.70,0,334.24,346.56,7.1,4.9,0.027,403834.0,403834.0,31189,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445941,516640.00
05/16/2016 20:45,2,0.268,ACTIVE,214.19,342.35,59.954,1463445903,"201051344000576","219011344069620",28.07,13.30,0,336.64,347.46,7.7,5.5,0.027,410775.1,410775.1,30595,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445942,516641.00
05/16/2016 20:45,2,0.176,ACTIVE,212.83,339.95,59.991,1463445903,"274151322000087","219011344069620",26.94,16.30,0,336.34,344.76,4.8,2.7,0.022,643125.0,643125.0,24383,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445943,516642.00
05/16/2016 20:45,2,0.262,ACTIVE,213.96,341.15,59.965,1463445903,"201051344000569","219011344069620",28.75,15.50,0,335.14,347.16,7.6,5.4,0.027,417804.7,417804.7,30449,0,0,0,L,1122011218,2,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463445945,516643.00
05/16/2016 21:00,2,0.203,ACTIVE,213.96,341.75,59.981,1463446804,"201051344000645","219011344069620",27.31,12.00,0,336.04,346.56,5.6,3.5,0.013,410274.1,410274.1,30737,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446805,516644.00
05/16/2016 21:00,2,0.115,ACTIVE,213.06,339.95,59.975,1463446804,"274151322000085","219011344069620",26.62,14.30,0,337.24,342.95,3.1,1.1,0.000,671464.2,671464.2,24303,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446806,516645.00
05/16/2016 21:00,2,0.219,ACTIVE,214.19,343.55,59.954,1463446804,"201051344000633","219011344069620",26.66,12.30,0,336.04,348.36,5.9,3.8,0.004,401382.9,401382.9,31210,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446807,516646.00
05/16/2016 21:00,2,0.242,ACTIVE,213.51,340.85,59.949,1463446804,"201051344000469","219011344069620",27.17,11.30,0,334.84,346.56,6.7,4.5,0.009,402595.9,402595.9,31146,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446808,516647.00
05/16/2016 21:00,2,0.223,ACTIVE,212.61,339.04,59.949,1463446804,"201051344000646","219011344069620",27.21,11.70,0,333.63,343.85,6.1,4.0,0.004,406487.3,406487.3,35702,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446809,516648.00
05/16/2016 21:00,2,0.145,ACTIVE,212.61,341.15,59.965,1463446804,"274151322000052","219011344069620",26.90,14.70,0,335.44,343.25,4.0,1.9,0.000,683641.4,683641.4,24530,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446810,516649.00
05/16/2016 21:00,2,0.221,ACTIVE,212.83,339.04,59.944,1463446804,"201051344000585","219011344069620",26.60,11.70,0,334.54,344.45,6.0,3.8,0.009,413009.9,413009.9,35712,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446810,516650.00
05/16/2016 21:00,2,0.211,ACTIVE,212.83,338.44,59.954,1463446804,"201051344001230","219011344069620",23.62,11.30,0,332.43,342.95,5.1,3.0,0.000,410176.5,410176.5,35506,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446811,516651.00
05/16/2016 21:00,2,0.219,ACTIVE,213.29,339.34,59.965,1463446804,"201051344000582","219011344069620",26.14,11.00,0,333.93,343.85,5.8,3.7,0.004,403649.3,403649.3,35677,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446812,516652.00
05/16/2016 21:00,2,0.242,ACTIVE,212.38,337.84,59.970,1463446804,"201051344000955","219011344069620",26.88,11.70,0,333.33,342.95,6.6,4.5,0.013,415789.8,415789.8,35609,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446813,516653.00
05/16/2016 21:00,2,0.061,ACTIVE_NO_POWER,212.83,340.55,59.954,1463446804,"274151322000094","219011344069620",28.84,15.00,0,336.94,342.65,1.8,0.0,0.004,550859.7,550859.7,25560,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446814,516654.00
05/16/2016 21:00,2,0.248,ACTIVE,213.74,340.85,59.954,1463446804,"201051344000579","219011344069620",27.35,13.30,0,336.34,346.56,6.9,4.7,0.009,416584.2,416584.2,11220,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446815,516655.00
05/16/2016 21:00,2,0.213,ACTIVE,212.83,338.14,59.965,1463446804,"201051344000890","219011344069620",28.25,11.70,0,333.33,343.85,6.1,4.0,0.009,412934.3,412934.3,35628,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446816,516656.00
05/16/2016 21:00,2,0.234,ACTIVE,212.83,338.74,59.970,1463446804,"201051344000438","219011344069620",26.58,11.30,0,334.54,344.15,6.3,4.2,0.009,415017.8,415017.8,35634,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446817,516657.00
05/16/2016 21:00,2,0.256,ACTIVE,213.06,339.04,59.959,1463446804,"201051344000417","219011344069620",26.92,12.00,0,333.93,344.45,7.0,4.8,0.004,407694.9,407694.9,35791,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446818,516658.00
05/16/2016 21:00,2,0.115,ACTIVE,213.06,339.95,59.970,1463446804,"274151322000083","219011344069620",27.19,14.70,0,336.04,342.95,3.2,1.1,0.000,677487.3,677487.3,24603,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446819,516659.00
05/16/2016 21:00,2,0.127,ACTIVE,213.29,340.25,59.965,1463446804,"274151322000076","219011344069620",27.33,14.70,0,337.84,343.55,3.5,1.5,0.004,721223.0,721223.0,24603,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446820,516660.00
05/16/2016 21:00,2,0.211,ACTIVE,213.51,341.45,59.965,1463446804,"201051344000868","219011344069620",26.08,11.00,0,335.74,346.26,5.6,3.5,0.004,401760.5,401760.5,30870,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446821,516661.00
05/16/2016 21:00,2,0.111,ACTIVE,213.06,340.25,59.965,1463446804,"274151322000095","219011344069620",27.08,14.70,0,336.64,342.65,3.1,1.1,0.009,713769.7,713769.7,24516,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446822,516662.00
05/16/2016 21:00,2,0.188,ACTIVE,213.51,342.35,59.996,1463446804,"201051344000988","219011344069620",27.27,12.70,0,334.54,347.76,5.2,3.1,0.013,398925.7,398925.7,31168,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446823,516663.00
05/16/2016 21:00,2,0.205,ACTIVE,212.61,337.84,60.002,1463446804,"201051344001025","219011344069620",27.41,11.30,0,333.93,343.85,5.7,3.6,0.013,412778.3,412778.3,35682,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446824,516664.00
05/16/2016 21:00,2,0.225,ACTIVE,213.74,340.55,59.981,1463446804,"201051344000458","219011344069620",27.10,12.70,0,336.34,346.56,6.2,4.0,0.009,409714.1,409714.1,31089,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446825,516665.00
05/16/2016 21:00,2,0.213,ACTIVE,214.19,342.65,59.975,1463446804,"201051344000853","219011344069620",26.18,12.30,0,337.84,347.46,5.7,3.5,0.009,408287.3,408287.3,30688,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446826,516666.00
05/16/2016 21:00,2,0.203,ACTIVE,213.29,339.34,59.970,1463446804,"201051344000685","219011344069620",26.04,11.00,0,333.93,345.66,5.4,3.3,0.009,414529.0,414529.0,35521,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446826,516667.00
05/16/2016 21:00,2,0.199,ACTIVE,213.06,338.74,59.975,1463446804,"201051344000917","219011344069620",25.09,12.00,0,333.33,344.15,5.1,3.0,0.013,411425.3,411425.3,35521,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446827,516668.00
05/16/2016 21:00,2,0.180,ACTIVE,213.06,338.44,59.981,1463446804,"201051344001145","219011344069620",25.74,10.70,0,334.54,344.76,4.8,2.7,0.004,416598.2,416598.2,35374,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446828,516669.00
05/16/2016 21:00,2,0.236,ACTIVE,213.06,338.44,59.981,1463446804,"201051344000651","219011344069620",26.04,10.70,0,334.24,344.45,6.3,4.1,0.009,408818.5,408818.5,35739,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446829,516670.00
05/16/2016 21:00,2,0.105,ACTIVE,212.61,339.04,59.965,1463446804,"274151322000088","219011344069620",25.03,14.30,0,335.44,342.35,2.7,0.7,0.000,655277.3,655277.3,24269,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446830,516671.00
05/16/2016 21:00,2,0.080,ACTIVE,213.74,340.85,59.981,1463446804,"274151322000068","219011344069620",29.08,15.80,0,336.94,343.55,2.4,0.4,0.000,550558.7,550558.7,25768,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446831,516672.00
05/16/2016 21:00,2,0.211,ACTIVE,212.38,336.94,59.970,1463446804,"201051344001135","219011344069620",26.74,11.30,0,333.33,343.25,5.7,3.6,0.009,404936.5,404936.5,35679,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446832,516673.00
05/16/2016 21:00,2,0.217,ACTIVE,213.51,340.85,59.981,1463446804,"201051344000594","219011344069620",26.72,13.30,0,333.63,346.26,5.9,3.7,0.009,413413.6,413413.6,31130,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446833,516674.00
05/16/2016 21:00,2,0.211,ACTIVE,213.06,338.44,59.991,1463446804,"201051344001203","219011344069620",25.25,11.30,0,334.84,346.26,5.4,3.3,0.004,411771.4,411771.4,35706,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446834,516675.00
05/16/2016 21:00,2,0.113,ACTIVE,212.61,339.34,59.981,1463446804,"274151322000054","219011344069620",26.86,14.70,0,336.04,342.95,3.1,1.1,0.004,669406.8,669406.8,24301,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446835,516676.00
05/16/2016 21:00,2,0.201,ACTIVE,213.96,340.85,59.981,1463446804,"201051344000867","219011344069620",26.98,12.30,0,336.04,345.96,5.5,3.4,0.009,401039.0,401039.0,31133,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446836,516677.00
05/16/2016 21:00,2,0.242,ACTIVE,213.06,339.04,59.981,1463446804,"201051344001093","219011344069620",24.75,11.70,0,333.63,344.15,6.1,3.9,0.004,410484.8,410484.8,35572,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446837,516678.00
05/16/2016 21:00,2,0.152,ACTIVE,213.51,341.15,59.986,1463446804,"201051344000900","219011344069620",25.60,11.70,0,335.14,346.56,4.0,1.9,0.004,416620.7,416620.7,30521,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446838,516679.00
05/16/2016 21:00,2,0.230,ACTIVE,213.96,341.15,59.986,1463446804,"201051344000648","219011344069620",26.62,11.00,0,335.74,346.56,6.2,4.1,0.009,408731.1,408731.1,30817,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446838,516680.00
05/16/2016 21:00,2,0.211,ACTIVE,213.74,340.85,59.996,1463446804,"201051344000569","219011344069620",27.69,13.30,0,334.84,345.96,5.9,3.8,0.009,417805.8,417805.8,30450,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446839,516681.00
05/16/2016 21:00,2,0.215,ACTIVE,213.51,340.55,60.002,1463446804,"201051344000983","219011344069620",26.44,12.00,0,335.14,345.96,5.8,3.6,0.009,409245.3,409245.3,30924,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446840,516682.00
05/16/2016 21:00,2,0.203,ACTIVE,213.51,341.15,59.965,1463446804,"201051344001158","219011344069620",25.76,12.30,0,334.84,345.96,5.3,3.2,0.004,403835.0,403835.0,31190,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446841,516683.00
05/16/2016 21:00,2,0.227,ACTIVE,214.19,342.35,60.007,1463446804,"201051344000576","219011344069620",26.12,11.30,0,336.04,346.86,6.0,3.9,0.009,410776.3,410776.3,30596,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446842,516684.00
05/16/2016 21:00,2,0.123,ACTIVE,213.06,340.85,59.991,1463446804,"274151322000087","219011344069620",25.39,15.80,0,336.04,342.95,3.1,1.1,0.000,643125.4,643125.4,24384,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463446843,516685.00
05/16/2016 21:15,2,0.135,ALERT,213.74,303.58,59.959,1463447704,"201051344000645","219011344069620",23.34,10.00,0,302.68,344.45,3.2,1.2,0.000,410274.7,410274.7,30738,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,4,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447706,516686.00
05/16/2016 21:15,2,0.064,ALERT,212.61,301.17,59.954,1463447704,"274151322000085","219011344069620",22.66,12.30,0,299.67,354.07,1.5,0.0,0.000,671464.2,671464.2,24304,0,0,0,L,1151911521,0,122.23,122.46,0002,11,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447708,516687.00
05/16/2016 21:15,2,0.150,ALERT,213.96,303.28,59.954,1463447704,"201051344000633","219011344069620",22.62,10.30,0,300.87,345.96,3.5,1.4,0.000,401383.5,401383.5,31211,0,0,0,L,1122011218,0,122.23,122.68,0002,10,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447709,516688.00
05/16/2016 21:15,2,0.178,ALERT,213.51,303.58,59.949,1463447704,"201051344000469","219011344069620",23.02,9.00,0,301.77,344.15,4.2,2.1,0.000,402596.8,402596.8,31147,0,0,0,L,1122011218,0,121.33,122.91,0002,6,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447711,516689.00
05/16/2016 21:15,2,0.170,ALERT,212.38,301.77,59.954,1463447704,"201051344000646","219011344069620",19.88,10.00,0,299.37,341.15,3.4,1.4,0.000,406488.0,406488.0,35703,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447713,516690.00
05/16/2016 21:15,2,0.092,ALERT,212.16,301.47,59.949,1463447704,"274151322000052","219011344069620",22.20,12.70,0,299.67,343.55,2.1,0.1,0.000,683641.6,683641.6,24531,0,0,0,L,1151911521,0,121.33,122.68,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447715,516691.00
05/16/2016 21:15,2,0.150,ALERT,212.83,302.07,59.991,1463447704,"201051344000585","219011344069620",22.36,10.00,0,299.67,342.95,3.5,1.4,0.000,413010.6,413010.6,35713,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447717,516692.00
05/16/2016 21:15,2,0.143,ALERT,212.83,302.37,59.944,1463447704,"201051344001230","219011344069620",19.76,9.70,0,299.97,340.25,2.9,0.9,0.000,410176.9,410176.9,35507,0,0,0,L,1122011218,0,122.46,121.78,0002,7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447719,516693.00
05/16/2016 21:15,2,0.152,ALERT,213.06,302.37,59.922,1463447704,"201051344000582","219011344069620",22.56,9.70,0,300.27,342.05,3.5,1.5,0.000,403649.9,403649.9,35678,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447721,516694.00
05/16/2016 21:15,2,0.174,ALERT,212.38,301.47,59.959,1463447704,"201051344000955","219011344069620",21.99,10.30,0,299.97,341.75,3.9,1.8,0.000,415790.6,415790.6,35610,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447723,516695.00
05/16/2016 21:15,2,0.000,ALERT,212.38,300.57,59.954,1463447704,"274151322000094","219011344069620",40.95,13.00,0,298.77,403.07,0.0,0.0,0.000,550859.7,550859.7,25561,0,0,0,L,1151911521,0,121.55,122.91,0100,9,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463447725,516696.00
05/16/2016 21:15,2,0.176,ALERT,213.29,303.88,59.965,1463447704,"201051344000579","219011344069620",22.52,11.00,0,303.28,364.59,4.0,2.0,0.000,416585.1,416585.1,11221,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447726,516697.00
05/16/2016 21:15,2,0.164,ALERT,212.61,301.77,59.970,1463447704,"201051344000890","219011344069620",22.34,10.30,0,300.27,341.15,3.8,1.7,0.000,412935.1,412935.1,35629,0,0,0,L,1122011218,0,122.23,121.33,0002,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447728,516698.00
05/16/2016 21:15,2,0.166,ALERT,212.83,301.47,60.007,1463447704,"201051344000438","219011344069620",22.40,10.00,0,300.57,341.75,3.8,1.7,0.000,415018.6,415018.6,35635,0,0,0,L,1122011218,0,122.46,121.78,0002,9,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447730,516699.00
05/16/2016 21:15,2,0.209,ALERT,212.83,300.87,59.965,1463447704,"201051344000417","219011344069620",19.72,10.70,0,299.37,342.65,4.2,2.1,0.000,407695.8,407695.8,35792,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447732,516700.00
05/16/2016 21:15,2,0.066,ALERT,212.83,302.07,59.933,1463447704,"274151322000083","219011344069620",22.15,12.70,0,299.97,358.28,1.5,0.0,0.000,677487.4,677487.4,24604,0,0,0,L,1151911521,0,121.78,122.91,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447734,516701.00
05/16/2016 21:15,2,0.068,ALERT,213.06,301.47,59.959,1463447704,"274151322000076","219011344069620",22.94,12.70,0,299.67,343.55,1.6,0.0,0.000,721223.1,721223.1,24604,0,0,0,L,1151911521,0,122.01,123.14,0002,10,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447735,516702.00
05/16/2016 21:15,2,0.145,ALERT,213.29,304.18,59.965,1463447704,"201051344000868","219011344069620",21.95,9.00,0,303.28,343.85,3.2,1.2,0.000,401761.1,401761.1,30871,0,0,0,L,1122011218,0,121.78,122.68,0002,6,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447737,516703.00
05/16/2016 21:15,2,0.061,ALERT,212.61,302.37,59.970,1463447704,"274151322000095","219011344069620",22.52,12.70,0,300.87,351.67,1.4,0.0,0.000,713769.8,713769.8,24517,0,0,0,L,1151911521,0,122.01,122.46,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447739,516704.00
05/16/2016 21:15,2,0.127,ALERT,213.06,303.28,59.965,1463447704,"201051344000988","219011344069620",22.60,10.30,0,300.27,345.06,2.9,0.9,0.000,398926.2,398926.2,31169,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447741,516705.00
05/16/2016 21:15,2,0.143,ALERT,212.16,300.27,59.970,1463447704,"201051344001025","219011344069620",22.74,9.70,0,299.97,343.25,3.3,1.3,0.000,412778.9,412778.9,35683,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447743,516706.00
05/16/2016 21:15,2,0.156,ALERT,213.29,303.88,59.938,1463447704,"201051344000458","219011344069620",22.52,10.70,0,302.98,343.85,3.6,1.5,0.000,409714.8,409714.8,31090,0,0,0,L,1122011218,0,122.01,122.46,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447744,516707.00
05/16/2016 21:15,2,0.141,ALERT,213.74,303.28,59.981,1463447704,"201051344000853","219011344069620",21.29,9.70,0,302.37,346.26,3.0,1.0,0.000,408287.9,408287.9,30689,0,0,0,L,1122011218,0,122.23,122.68,0002,9,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447746,516708.00
