ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 21:15,2,0.145,ALERT,213.06,301.47,59.970,1463447704,"201051344000685","219011344069620",19.14,9.70,0,299.37,342.65,2.8,0.8,0.000,414529.5,414529.5,35522,0,0,0,L,1122011218,0,122.91,121.78,0002,7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447748,516709.00
05/16/2016 21:15,2,0.135,ALERT,212.83,300.57,59.970,1463447704,"201051344000917","219011344069620",20.24,10.30,0,297.87,341.45,2.8,0.8,0.000,411425.8,411425.8,35522,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447750,516710.00
05/16/2016 21:15,2,0.123,ALERT,212.83,301.47,59.965,1463447704,"201051344001145","219011344069620",21.07,9.30,0,299.97,341.75,2.6,0.6,0.000,416598.6,416598.6,35375,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447752,516711.00
05/16/2016 21:15,2,0.170,ALERT,212.83,300.87,59.965,1463447704,"201051344000651","219011344069620",21.43,9.00,0,299.37,342.35,3.7,1.6,0.000,408819.3,408819.3,35740,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447754,516712.00
05/16/2016 21:15,2,0.051,ALERT,212.16,302.07,59.949,1463447704,"274151322000088","219011344069620",21.85,12.30,0,299.37,351.37,1.1,0.0,0.000,655277.3,655277.3,24270,0,0,0,L,1151911521,0,122.46,122.23,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447755,516713.00
05/16/2016 21:15,2,0.006,ALERT,213.29,300.87,59.949,1463447704,"274151322000068","219011344069620",41.23,13.70,0,298.77,408.48,0.0,0.0,0.000,550558.7,550558.7,25769,0,0,0,L,1151911521,0,122.46,123.14,0100,12,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463447757,516714.00
05/16/2016 21:15,2,0.143,ALERT,212.38,301.47,59.996,1463447704,"201051344001135","219011344069620",22.38,9.70,0,300.27,341.15,3.3,1.2,0.000,404937.1,404937.1,35680,0,0,0,L,1122011218,0,122.01,121.78,0002,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447759,516715.00
05/16/2016 21:15,2,0.150,ALERT,213.06,304.18,59.970,1463447704,"201051344000594","219011344069620",22.44,11.30,0,302.37,343.85,3.4,1.4,0.000,413414.3,413414.3,31131,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447761,516716.00
05/16/2016 21:15,2,0.139,ALERT,212.61,300.57,59.970,1463447704,"201051344001203","219011344069620",21.19,10.00,0,299.67,342.95,3.0,1.0,0.000,411772.0,411772.0,35707,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447763,516717.00
05/16/2016 21:15,2,0.061,ALERT,212.61,301.77,59.959,1463447704,"274151322000054","219011344069620",22.42,12.70,0,299.67,347.16,1.4,0.0,0.000,669406.9,669406.9,24302,0,0,0,L,1151911521,0,122.23,122.46,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447764,516718.00
05/16/2016 21:15,2,0.141,ALERT,213.74,303.58,59.981,1463447704,"201051344000867","219011344069620",22.20,10.30,0,302.07,343.55,3.2,1.1,0.000,401039.6,401039.6,31134,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447766,516719.00
05/16/2016 21:15,2,0.184,ALERT,212.61,301.17,59.970,1463447704,"201051344001093","219011344069620",20.24,10.00,0,299.67,341.15,3.8,1.7,0.000,410485.6,410485.6,35573,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447768,516720.00
05/16/2016 21:15,2,0.086,ALERT,213.29,303.88,59.959,1463447704,"201051344000900","219011344069620",21.61,9.30,0,302.07,343.85,1.9,0.0,0.000,416621.0,416621.0,30522,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447770,516721.00
05/16/2016 21:15,2,0.160,ALERT,213.29,302.68,60.002,1463447704,"201051344000648","219011344069620",22.30,9.00,0,302.07,344.45,3.6,1.6,0.000,408731.8,408731.8,30818,0,0,0,L,1122011218,0,121.33,122.68,0002,6,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447772,516722.00
05/16/2016 21:15,2,0.150,ALERT,213.51,304.18,59.965,1463447704,"201051344000569","219011344069620",22.30,10.70,0,303.28,344.15,3.4,1.4,0.000,417806.5,417806.5,30451,0,0,0,L,1122011218,0,121.55,122.68,0002,7,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447774,516723.00
05/16/2016 21:15,2,0.143,ALERT,213.29,304.18,60.002,1463447704,"201051344000983","219011344069620",22.13,9.70,0,302.98,343.55,3.2,1.2,0.000,409246.0,409246.0,30925,0,0,0,L,1122011218,0,121.78,122.23,0002,8,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447776,516724.00
05/16/2016 21:15,2,0.145,ALERT,213.29,303.28,59.965,1463447704,"201051344001158","219011344069620",20.16,10.00,0,301.47,344.15,3.0,1.0,0.000,403835.5,403835.5,31191,0,0,0,L,1122011218,0,121.55,122.23,0002,9,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447778,516725.00
05/16/2016 21:15,2,0.160,ALERT,213.96,304.18,59.965,1463447704,"201051344000576","219011344069620",20.73,9.00,0,302.37,347.16,3.4,1.4,0.000,410777.0,410777.0,30597,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447779,516726.00
05/16/2016 21:15,2,0.074,ALERT,212.61,301.47,59.986,1463447704,"274151322000087","219011344069620",20.69,13.70,0,299.07,357.38,1.5,0.0,0.000,643125.5,643125.5,24385,0,0,0,L,1151911521,0,122.01,122.68,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463447781,516727.00
05/16/2016 21:30,2,0.059,ALERT,213.96,302.98,59.996,1463448604,"201051344000645","219011344069620",28.05,8.50,0,300.87,304.78,1.7,0.0,0.000,410274.8,410274.8,30740,0,0,0,L,1122011218,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1463448606,516728.00
05/16/2016 21:30,2,0.000,ALERT,212.38,299.97,60.002,1463448604,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,671464.2,671464.2,24306,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1463448608,516729.00
05/16/2016 21:30,2,0.070,ALERT,213.96,302.68,60.002,1463448604,"201051344000633","219011344069620",27.37,8.50,0,299.37,304.48,2.0,0.0,0.000,401383.6,401383.6,31213,0,0,0,L,1122011218,0,122.46,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1463448609,516730.00
05/16/2016 21:30,2,0.094,ALERT,213.51,302.68,60.002,1463448604,"201051344000469","219011344069620",26.78,7.00,0,299.97,304.48,2.5,0.5,0.000,402597.0,402597.0,31149,0,0,0,L,1122011218,0,121.33,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1463448611,516731.00
05/16/2016 21:30,2,0.062,ALERT,212.83,301.47,60.002,1463448604,"201051344000646","219011344069620",26.86,8.50,0,299.07,302.98,1.7,0.0,0.000,406488.1,406488.1,35705,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1463448613,516732.00
05/16/2016 21:30,2,0.000,ALERT,212.38,300.87,60.034,1463448604,"274151322000052","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,683641.6,683641.6,24533,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1463448615,516733.00
05/16/2016 21:30,2,0.066,ALERT,213.29,301.77,60.007,1463448604,"201051344000585","219011344069620",27.65,8.50,0,299.37,303.28,1.9,0.0,0.000,413010.6,413010.6,35715,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1463448617,516734.00
05/16/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1463448604,"201051344001230","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,410177.0,410177.0,35509,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463448619,516735.00
05/16/2016 21:30,2,0.082,ALERT,213.74,302.68,59.996,1463448604,"201051344000582","219011344069620",23.91,8.00,0,300.57,303.88,2.0,0.0,0.000,403650.1,403650.1,35680,0,0,0,L,1122011218,0,122.46,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1463448620,516736.00
05/16/2016 21:30,2,0.092,ALERT,212.61,301.47,59.949,1463448604,"201051344000955","219011344069620",27.43,9.00,0,299.67,302.98,2.6,0.6,0.000,415790.8,415790.8,35612,0,0,0,L,1122011218,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1463448622,516737.00
05/16/2016 21:30,2,0.000,ALERT,212.16,299.67,59.991,1463448604,"274151322000094","219011344069620",0.00,11.00,0,298.77,391.34,0.0,0.0,0.000,550859.7,550859.7,25563,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1463448624,516738.00
05/16/2016 21:30,2,0.094,ALERT,213.51,303.28,60.002,1463448604,"201051344000579","219011344069620",27.65,9.30,0,301.77,305.68,2.6,0.6,0.000,416585.3,416585.3,11223,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1463448626,516739.00
05/16/2016 21:30,2,0.102,ALERT,212.83,302.07,60.002,1463448604,"201051344000890","219011344069620",27.69,9.30,0,299.97,304.18,2.9,0.9,0.000,412935.3,412935.3,35631,0,0,0,L,1122011218,0,122.23,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1463448628,516740.00
05/16/2016 21:30,2,0.000,ALERT,213.06,301.47,60.002,1463448604,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,415018.8,415018.8,35637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1463448630,516741.00
05/16/2016 21:30,2,0.123,ALERT,213.29,301.17,59.996,1463448604,"201051344000417","219011344069620",27.14,9.00,0,299.07,302.68,3.4,1.4,0.000,407696.2,407696.2,35794,0,0,0,L,1122011218,0,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1463448631,516742.00
05/16/2016 21:30,2,0.000,ALERT,212.38,301.17,59.986,1463448604,"274151322000083","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,677487.4,677487.4,24606,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463448633,516743.00
05/16/2016 21:30,2,0.000,ALERT,212.83,300.27,59.996,1463448604,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,721223.1,721223.1,24606,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1463448635,516744.00
05/16/2016 21:30,2,0.070,ALERT,213.29,303.58,60.002,1463448604,"201051344000868","219011344069620",26.94,7.30,0,301.77,305.68,1.9,0.0,0.000,401761.2,401761.2,30873,0,0,0,L,1122011218,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1463448637,516745.00
05/16/2016 21:30,2,0.000,ALERT,212.38,301.77,60.028,1463448604,"274151322000095","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,713769.8,713769.8,24519,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1463448639,516746.00
05/16/2016 21:30,2,0.059,ALERT,213.29,302.68,60.023,1463448604,"201051344000988","219011344069620",27.61,8.50,0,298.47,304.78,1.7,0.0,0.000,398926.3,398926.3,31171,0,0,0,L,1122011218,0,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1463448641,516747.00
05/16/2016 21:30,2,0.072,ALERT,212.61,300.87,59.996,1463448604,"201051344001025","219011344069620",27.57,8.00,0,298.77,303.88,2.0,0.0,0.000,412779.0,412779.0,35685,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1463448643,516748.00
05/16/2016 21:30,2,0.086,ALERT,213.29,302.68,59.965,1463448604,"201051344000458","219011344069620",26.90,9.00,0,301.17,305.68,2.4,0.4,0.000,409715.0,409715.0,31092,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1463448644,516749.00
05/16/2016 21:30,2,0.066,ALERT,213.96,302.68,60.012,1463448604,"201051344000853","219011344069620",27.77,8.00,0,300.87,305.08,1.9,0.0,0.000,408287.9,408287.9,30691,0,0,0,L,1122011218,0,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463448646,516750.00
05/16/2016 21:30,2,0.000,ALERT,213.29,301.47,60.034,1463448604,"201051344000685","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,414529.6,414529.6,35524,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1463448648,516751.00
05/16/2016 21:30,2,0.000,ALERT,213.29,301.17,60.007,1463448604,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,411425.8,411425.8,35524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463448650,516752.00
05/16/2016 21:30,2,0.000,ALERT,213.29,301.47,59.975,1463448604,"201051344001145","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,416598.6,416598.6,35377,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463448652,516753.00
05/16/2016 21:30,2,0.000,ALERT,213.29,301.17,60.007,1463448604,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,408819.4,408819.4,35742,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1463448653,516754.00
05/16/2016 21:30,2,0.000,ALERT,211.93,300.57,59.991,1463448604,"274151322000088","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,655277.3,655277.3,24272,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1463448655,516755.00
05/16/2016 21:30,2,0.000,ALERT,212.83,299.97,59.996,1463448604,"274151322000068","219011344069620",0.00,11.70,0,298.77,391.04,0.0,0.0,0.000,550558.7,550558.7,25771,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1463448657,516756.00
05/16/2016 21:30,2,0.000,ALERT,212.61,301.77,60.007,1463448604,"201051344001135","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,404937.2,404937.2,35682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1463448659,516757.00
05/16/2016 21:30,2,0.000,ALERT,213.06,303.58,60.007,1463448604,"201051344000594","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,413414.4,413414.4,31133,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1463448661,516758.00
05/16/2016 21:30,2,0.000,ALERT,213.06,301.47,60.012,1463448604,"201051344001203","219011344069620",0.00,8.50,0,299.37,305.08,0.0,0.0,0.000,411772.0,411772.0,35709,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463448662,516759.00
05/16/2016 21:30,2,0.000,ALERT,212.38,301.17,60.007,1463448604,"274151322000054","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,669406.9,669406.9,24304,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1463448664,516760.00
05/16/2016 21:30,2,0.000,ALERT,213.51,302.68,59.991,1463448604,"201051344000867","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,401039.6,401039.6,31136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1463448666,516761.00
05/16/2016 21:30,2,0.000,ALERT,213.06,301.77,60.002,1463448604,"201051344001093","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,410485.9,410485.9,35575,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463448668,516762.00
05/16/2016 21:30,2,0.000,ALERT,213.06,302.98,60.007,1463448604,"201051344000900","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,416621.0,416621.0,30524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1463448670,516763.00
05/16/2016 21:30,2,0.000,ALERT,213.51,302.07,60.007,1463448604,"201051344000648","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,408732.0,408732.0,30820,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1463448671,516764.00
05/16/2016 21:30,2,0.000,ALERT,213.29,302.98,59.996,1463448604,"201051344000569","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,417806.7,417806.7,30453,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1463448673,516765.00
05/16/2016 21:30,2,0.000,ALERT,213.29,302.98,60.018,1463448604,"201051344000983","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,409246.0,409246.0,30927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1463448675,516766.00
05/16/2016 21:30,2,0.000,ALERT,213.29,302.37,60.007,1463448604,"201051344001158","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,403835.6,403835.6,31193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1463448677,516767.00
05/16/2016 21:30,2,0.000,ALERT,213.51,302.98,60.007,1463448604,"201051344000576","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,410777.1,410777.1,30599,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1463448679,516768.00
05/16/2016 21:30,2,0.000,ALERT,212.61,299.67,60.007,1463448604,"274151322000087","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,643125.5,643125.5,24387,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463448681,516769.00
05/16/2016 21:45,2,0.000,ALERT,212.83,301.77,59.991,1463449504,"201051344000645","219011344069620",0.00,7.00,0,300.57,311.69,0.0,0.0,0.000,410274.8,410274.8,30742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463449506,516770.00
05/16/2016 21:45,2,0.000,ALERT,211.93,301.17,59.928,1463449504,"274151322000085","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,671464.2,671464.2,24308,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449507,516771.00
05/16/2016 21:45,2,0.000,ALERT,212.83,301.17,59.949,1463449504,"201051344000633","219011344069620",0.00,7.00,0,298.77,311.69,0.0,0.0,0.000,401383.6,401383.6,31215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463449509,516772.00
05/16/2016 21:45,2,0.000,ALERT,212.38,301.47,59.986,1463449504,"201051344000469","219011344069620",0.00,6.30,0,299.37,311.39,0.0,0.0,0.000,402597.0,402597.0,31151,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463449511,516773.00
05/16/2016 21:45,2,0.000,ALERT,211.70,299.97,59.996,1463449504,"201051344000646","219011344069620",0.00,7.30,0,298.77,307.18,0.0,0.0,0.000,406488.1,406488.1,35707,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463449513,516774.00
05/16/2016 21:45,2,0.000,ALERT,211.70,300.87,59.991,1463449504,"274151322000052","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,683641.6,683641.6,24535,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449515,516775.00
05/16/2016 21:45,2,0.000,ALERT,211.93,299.97,59.981,1463449504,"201051344000585","219011344069620",0.00,7.30,0,298.77,307.18,0.0,0.0,0.000,413010.6,413010.6,35717,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1463449517,516776.00
05/16/2016 21:45,2,0.000,ALERT,211.93,300.27,60.007,1463449504,"201051344001230","219011344069620",0.00,7.00,0,299.37,307.78,0.0,0.0,0.000,410177.0,410177.0,35511,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449518,516777.00
05/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1463449504,"201051344000582","219011344069620",0.00,7.00,0,299.97,308.09,0.0,0.0,0.000,403650.1,403650.1,35682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1463449520,516778.00
05/16/2016 21:45,2,0.000,ALERT,211.48,299.97,59.938,1463449504,"201051344000955","219011344069620",0.00,7.70,0,299.07,307.48,0.0,0.0,0.000,415790.8,415790.8,35614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1463449522,516779.00
05/16/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1463449504,"274151322000094","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,550859.7,550859.7,25565,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449524,516780.00
05/16/2016 21:45,2,0.000,ALERT,212.16,302.07,60.002,1463449504,"201051344000579","219011344069620",0.00,7.70,0,300.87,311.99,0.0,0.0,0.000,416585.3,416585.3,11225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463449526,516781.00
05/16/2016 21:45,2,0.000,ALERT,211.70,300.27,59.991,1463449504,"201051344000890","219011344069620",0.00,7.70,0,299.67,308.69,0.0,0.0,0.000,412935.3,412935.3,35633,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463449527,516782.00
05/16/2016 21:45,2,0.000,ALERT,211.93,299.67,59.996,1463449504,"201051344000438","219011344069620",0.00,7.30,0,299.07,307.78,0.0,0.0,0.000,415018.8,415018.8,35639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449529,516783.00
05/16/2016 21:45,2,0.000,ALERT,212.16,299.37,59.991,1463449504,"201051344000417","219011344069620",0.00,7.70,0,298.47,306.88,0.0,0.0,0.000,407696.2,407696.2,35796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463449531,516784.00
05/16/2016 21:45,2,0.000,ALERT,211.93,300.27,59.991,1463449504,"274151322000083","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,677487.4,677487.4,24608,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449533,516785.00
05/16/2016 21:45,2,0.000,ALERT,212.61,300.87,60.018,1463449504,"274151322000076","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,721223.1,721223.1,24608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449535,516786.00
05/16/2016 21:45,2,0.000,ALERT,212.16,302.07,59.996,1463449504,"201051344000868","219011344069620",0.00,6.30,0,301.17,312.59,0.0,0.0,0.000,401761.2,401761.2,30875,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463449536,516787.00
05/16/2016 21:45,2,0.000,ALERT,211.70,301.17,59.975,1463449504,"274151322000095","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,713769.8,713769.8,24521,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449538,516788.00
05/16/2016 21:45,2,0.000,ALERT,212.16,301.17,59.996,1463449504,"201051344000988","219011344069620",0.00,7.30,0,297.87,311.39,0.0,0.0,0.000,398926.3,398926.3,31173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1463449540,516789.00
05/16/2016 21:45,2,0.000,ALERT,211.70,299.07,60.002,1463449504,"201051344001025","219011344069620",0.00,7.00,0,298.17,307.78,0.0,0.0,0.000,412779.0,412779.0,35687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463449542,516790.00
05/16/2016 21:45,2,0.000,ALERT,211.93,301.47,59.991,1463449504,"201051344000458","219011344069620",0.00,7.70,0,300.57,311.69,0.0,0.0,0.000,409715.0,409715.0,31094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463449544,516791.00
05/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.991,1463449504,"201051344000853","219011344069620",0.00,6.70,0,300.27,311.39,0.0,0.0,0.000,408287.9,408287.9,30693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463449546,516792.00
05/16/2016 21:45,2,0.000,ALERT,212.16,299.67,59.975,1463449504,"201051344000685","219011344069620",0.00,7.30,0,298.17,307.78,0.0,0.0,0.000,414529.6,414529.6,35526,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449548,516793.00
05/16/2016 21:45,2,0.000,ALERT,211.93,299.37,59.996,1463449504,"201051344000917","219011344069620",0.00,8.00,0,297.26,306.58,0.0,0.0,0.000,411425.8,411425.8,35526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449549,516794.00
05/16/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1463449504,"201051344001145","219011344069620",0.00,7.00,0,298.77,308.39,0.0,0.0,0.000,416598.6,416598.6,35379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449551,516795.00
05/16/2016 21:45,2,0.000,ALERT,211.93,299.07,59.970,1463449504,"201051344000651","219011344069620",0.00,6.30,0,297.87,306.58,0.0,0.0,0.000,408819.4,408819.4,35744,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449553,516796.00
05/16/2016 21:45,2,0.000,ALERT,211.25,300.27,59.991,1463449504,"274151322000088","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,655277.3,655277.3,24274,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449555,516797.00
05/16/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1463449504,"274151322000068","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,550558.7,550558.7,25773,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449557,516798.00
05/16/2016 21:45,2,0.000,ALERT,211.48,299.67,59.996,1463449504,"201051344001135","219011344069620",0.00,7.30,0,298.77,307.78,0.0,0.0,0.000,404937.2,404937.2,35684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449558,516799.00
05/16/2016 21:45,2,0.000,ALERT,211.93,302.07,59.996,1463449504,"201051344000594","219011344069620",0.00,8.00,0,299.97,312.59,0.0,0.0,0.000,413414.4,413414.4,31135,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449560,516800.00
05/16/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1463449504,"201051344001203","219011344069620",0.00,7.30,0,298.47,308.39,0.0,0.0,0.000,411772.0,411772.0,35711,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449562,516801.00
05/16/2016 21:45,2,0.000,ALERT,211.70,300.27,59.996,1463449504,"274151322000054","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,669406.9,669406.9,24306,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463449564,516802.00
05/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1463449504,"201051344000867","219011344069620",0.00,7.30,0,299.67,311.69,0.0,0.0,0.000,401039.6,401039.6,31138,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449566,516803.00
05/16/2016 21:45,2,0.000,ALERT,211.70,299.67,59.965,1463449504,"201051344001093","219011344069620",0.00,7.70,0,298.17,306.88,0.0,0.0,0.000,410485.9,410485.9,35577,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449568,516804.00
05/16/2016 21:45,2,0.000,ALERT,211.93,301.47,60.002,1463449504,"201051344000900","219011344069620",0.00,6.70,0,299.67,311.39,0.0,0.0,0.000,416621.0,416621.0,30526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449569,516805.00
05/16/2016 21:45,2,0.000,ALERT,212.61,301.17,60.034,1463449504,"201051344000648","219011344069620",0.00,6.30,0,299.37,311.39,0.0,0.0,0.000,408732.0,408732.0,30822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449571,516806.00
05/16/2016 21:45,2,0.000,ALERT,212.16,302.68,59.991,1463449504,"201051344000569","219011344069620",0.00,7.30,0,300.87,311.99,0.0,0.0,0.000,417806.7,417806.7,30455,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449573,516807.00
05/16/2016 21:45,2,0.000,ALERT,212.38,301.77,60.002,1463449504,"201051344000983","219011344069620",0.00,7.00,0,300.57,311.69,0.0,0.0,0.000,409246.0,409246.0,30929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449575,516808.00
05/16/2016 21:45,2,0.000,ALERT,212.16,301.47,60.012,1463449504,"201051344001158","219011344069620",0.00,6.70,0,299.67,311.39,0.0,0.0,0.000,403835.6,403835.6,31195,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449577,516809.00
05/16/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1463449504,"201051344000576","219011344069620",0.00,6.70,0,300.27,311.99,0.0,0.0,0.000,410777.1,410777.1,30601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449579,516810.00
05/16/2016 21:45,2,0.000,ALERT,211.93,299.67,59.986,1463449504,"274151322000087","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,643125.5,643125.5,24389,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463449581,516811.00
05/16/2016 22:00,2,0.000,ALERT,212.61,301.77,60.002,1463450403,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,410274.8,410274.8,30744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450405,516812.00
05/16/2016 22:00,2,0.000,ALERT,211.25,299.37,59.970,1463450403,"274151322000085","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,671464.2,671464.2,24310,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450407,516813.00
05/16/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1463450403,"201051344000633","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,401383.6,401383.6,31217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450409,516814.00
05/16/2016 22:00,2,0.000,ALERT,212.38,301.77,60.002,1463450403,"201051344000469","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,402597.0,402597.0,31153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450411,516815.00
05/16/2016 22:00,2,0.000,ALERT,211.25,299.67,59.981,1463450403,"201051344000646","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,406488.1,406488.1,35709,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450413,516816.00
05/16/2016 22:00,2,0.000,ALERT,211.03,300.27,59.986,1463450403,"274151322000052","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,683641.6,683641.6,24537,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450415,516817.00
05/16/2016 22:00,2,0.000,ALERT,211.70,299.97,59.996,1463450403,"201051344000585","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,413010.6,413010.6,35719,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450416,516818.00
05/16/2016 22:00,2,0.000,ALERT,211.48,299.97,59.996,1463450403,"201051344001230","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,410177.0,410177.0,35513,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450418,516819.00
05/16/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1463450403,"201051344000582","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,403650.1,403650.1,35684,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450420,516820.00
05/16/2016 22:00,2,0.000,ALERT,211.03,299.67,60.012,1463450403,"201051344000955","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,415790.8,415790.8,35616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450422,516821.00
05/16/2016 22:00,2,0.000,ALERT,211.48,299.67,59.986,1463450403,"274151322000094","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,550859.7,550859.7,25567,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450424,516822.00
05/16/2016 22:00,2,0.000,ALERT,211.93,302.07,59.965,1463450403,"201051344000579","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,416585.3,416585.3,11227,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450426,516823.00
05/16/2016 22:00,2,0.000,ALERT,211.25,299.67,60.018,1463450403,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,412935.3,412935.3,35635,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450428,516824.00
05/16/2016 22:00,2,0.000,ALERT,211.70,299.67,60.018,1463450403,"201051344000438","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,415018.8,415018.8,35641,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450429,516825.00
05/16/2016 22:00,2,0.000,ALERT,211.70,299.37,59.975,1463450403,"201051344000417","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,407696.2,407696.2,35798,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450431,516826.00
05/16/2016 22:00,2,0.000,ALERT,211.48,299.97,60.002,1463450403,"274151322000083","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,677487.4,677487.4,24610,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450433,516827.00
05/16/2016 22:00,2,0.000,ALERT,212.16,300.57,60.007,1463450403,"274151322000076","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,721223.1,721223.1,24610,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450435,516828.00
05/16/2016 22:00,2,0.000,ALERT,211.93,302.37,60.007,1463450403,"201051344000868","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,401761.2,401761.2,30877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450437,516829.00
05/16/2016 22:00,2,0.000,ALERT,211.25,300.87,60.007,1463450403,"274151322000095","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,713769.8,713769.8,24523,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450439,516830.00
05/16/2016 22:00,2,0.000,ALERT,211.93,301.47,60.007,1463450403,"201051344000988","219011344069620",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,398926.3,398926.3,31175,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450440,516831.00
05/16/2016 22:00,2,0.000,ALERT,211.48,298.77,60.007,1463450403,"201051344001025","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,412779.0,412779.0,35689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450442,516832.00
05/16/2016 22:00,2,0.000,ALERT,211.70,301.47,60.007,1463450403,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,409715.0,409715.0,31096,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450444,516833.00
05/16/2016 22:00,2,0.000,ALERT,212.61,301.47,60.012,1463450403,"201051344000853","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,408287.9,408287.9,30695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450446,516834.00
05/16/2016 22:00,2,0.000,ALERT,211.93,299.67,59.954,1463450403,"201051344000685","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,414529.6,414529.6,35528,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450448,516835.00
05/16/2016 22:00,2,0.000,ALERT,211.48,299.07,60.034,1463450403,"201051344000917","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,411425.8,411425.8,35528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450449,516836.00
05/16/2016 22:00,2,0.000,ALERT,211.93,299.67,60.012,1463450403,"201051344001145","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,416598.6,416598.6,35381,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450451,516837.00
05/16/2016 22:00,2,0.000,ALERT,211.70,298.77,60.012,1463450403,"201051344000651","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,408819.4,408819.4,35746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450453,516838.00
05/16/2016 22:00,2,0.000,ALERT,211.03,299.67,59.975,1463450403,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,655277.3,655277.3,24276,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450455,516839.00
05/16/2016 22:00,2,0.000,ALERT,212.16,299.07,60.028,1463450403,"274151322000068","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,550558.7,550558.7,25775,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450457,516840.00
05/16/2016 22:00,2,0.000,ALERT,211.03,299.37,60.007,1463450403,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,404937.2,404937.2,35686,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450458,516841.00
05/16/2016 22:00,2,0.000,ALERT,211.48,301.47,60.018,1463450403,"201051344000594","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,413414.4,413414.4,31137,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450460,516842.00
05/16/2016 22:00,2,0.000,ALERT,211.70,299.37,60.007,1463450403,"201051344001203","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,411772.0,411772.0,35713,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450462,516843.00
05/16/2016 22:00,2,0.000,ALERT,211.03,300.27,59.996,1463450403,"274151322000054","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,669406.9,669406.9,24308,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450464,516844.00
05/16/2016 22:00,2,0.000,ALERT,212.16,300.87,60.028,1463450403,"201051344000867","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,401039.6,401039.6,31140,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450466,516845.00
05/16/2016 22:00,2,0.000,ALERT,211.48,299.37,60.012,1463450403,"201051344001093","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,410485.9,410485.9,35579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450467,516846.00
05/16/2016 22:00,2,0.000,ALERT,211.93,301.47,59.996,1463450403,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,416621.0,416621.0,30528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450469,516847.00
05/16/2016 22:00,2,0.000,ALERT,212.38,300.87,60.023,1463450403,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,408732.0,408732.0,30824,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450471,516848.00
05/16/2016 22:00,2,0.000,ALERT,212.38,302.07,60.007,1463450403,"201051344000569","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,417806.7,417806.7,30457,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450473,516849.00
05/16/2016 22:00,2,0.000,ALERT,212.16,302.07,60.018,1463450403,"201051344000983","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,409246.0,409246.0,30931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463450475,516850.00
05/16/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1463450403,"201051344001158","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,403835.6,403835.6,31197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450477,516851.00
05/16/2016 22:00,2,0.000,ALERT,212.61,302.07,60.012,1463450403,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,410777.1,410777.1,30603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450479,516852.00
05/16/2016 22:00,2,0.000,ALERT,211.48,299.37,60.012,1463450403,"274151322000087","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,643125.5,643125.5,24391,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463450480,516853.00
