ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 22:15,2,0.000,ALERT,213.29,302.07,60.002,1463451303,"201051344000645","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,410274.8,410274.8,30746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451305,516854.00
05/16/2016 22:15,2,0.000,ALERT,211.93,299.97,59.954,1463451303,"274151322000085","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,671464.2,671464.2,24312,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451307,516855.00
05/16/2016 22:15,2,0.000,ALERT,213.29,301.77,60.002,1463451303,"201051344000633","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,401383.6,401383.6,31219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451309,516856.00
05/16/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1463451303,"201051344000469","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,402597.0,402597.0,31155,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451310,516857.00
05/16/2016 22:15,2,0.000,ALERT,211.70,299.67,60.007,1463451303,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,406488.1,406488.1,35711,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451312,516858.00
05/16/2016 22:15,2,0.000,ALERT,211.70,299.67,60.012,1463451303,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,683641.6,683641.6,24539,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451314,516859.00
05/16/2016 22:15,2,0.000,ALERT,211.93,299.97,60.034,1463451303,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,413010.6,413010.6,35721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451316,516860.00
05/16/2016 22:15,2,0.000,ALERT,211.93,300.27,60.012,1463451303,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,410177.0,410177.0,35515,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451318,516861.00
05/16/2016 22:15,2,0.000,ALERT,212.38,300.57,60.034,1463451303,"201051344000582","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,403650.1,403650.1,35686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451320,516862.00
05/16/2016 22:15,2,0.000,ALERT,211.48,299.97,60.012,1463451303,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,415790.8,415790.8,35618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451322,516863.00
05/16/2016 22:15,2,0.000,ALERT,211.93,299.97,59.996,1463451303,"274151322000094","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,550859.7,550859.7,25569,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451324,516864.00
05/16/2016 22:15,2,0.000,ALERT,212.61,302.68,60.012,1463451303,"201051344000579","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,416585.3,416585.3,11229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451325,516865.00
05/16/2016 22:15,2,0.000,ALERT,211.93,300.87,60.039,1463451303,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,412935.3,412935.3,35637,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451327,516866.00
05/16/2016 22:15,2,0.000,ALERT,212.16,299.97,60.002,1463451303,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,415018.8,415018.8,35643,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451329,516867.00
05/16/2016 22:15,2,0.000,ALERT,212.16,299.37,60.007,1463451303,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,407696.2,407696.2,35800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451331,516868.00
05/16/2016 22:15,2,0.000,ALERT,211.93,300.87,59.996,1463451303,"274151322000083","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,677487.4,677487.4,24612,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451333,516869.00
05/16/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1463451303,"274151322000076","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,721223.1,721223.1,24612,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451334,516870.00
05/16/2016 22:15,2,0.000,ALERT,212.61,302.98,60.002,1463451303,"201051344000868","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,401761.2,401761.2,30879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451336,516871.00
05/16/2016 22:15,2,0.000,ALERT,211.93,301.17,59.965,1463451303,"274151322000095","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,713769.8,713769.8,24525,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451338,516872.00
05/16/2016 22:15,2,0.000,ALERT,212.61,302.37,60.007,1463451303,"201051344000988","219011344069620",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,398926.3,398926.3,31177,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451340,516873.00
05/16/2016 22:15,2,0.000,ALERT,211.93,299.67,60.002,1463451303,"201051344001025","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,412779.0,412779.0,35691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451342,516874.00
05/16/2016 22:15,2,0.000,ALERT,212.61,302.68,60.007,1463451303,"201051344000458","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,409715.0,409715.0,31098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451344,516875.00
05/16/2016 22:15,2,0.000,ALERT,213.29,302.37,60.002,1463451303,"201051344000853","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,408287.9,408287.9,30697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451346,516876.00
05/16/2016 22:15,2,0.000,ALERT,212.38,300.27,60.002,1463451303,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,414529.6,414529.6,35530,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451348,516877.00
05/16/2016 22:15,2,0.000,ALERT,212.16,299.97,60.007,1463451303,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,411425.8,411425.8,35530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451350,516878.00
05/16/2016 22:15,2,0.000,ALERT,212.61,300.87,60.012,1463451303,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,416598.6,416598.6,35383,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451352,516879.00
05/16/2016 22:15,2,0.000,ALERT,212.16,299.67,60.002,1463451303,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,408819.4,408819.4,35748,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451353,516880.00
05/16/2016 22:15,2,0.000,ALERT,211.25,300.27,60.002,1463451303,"274151322000088","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,655277.3,655277.3,24278,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451355,516881.00
05/16/2016 22:15,2,0.000,ALERT,212.61,299.67,60.018,1463451303,"274151322000068","219011344069620",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,550558.7,550558.7,25777,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451357,516882.00
05/16/2016 22:15,2,0.000,ALERT,211.70,299.97,60.012,1463451303,"201051344001135","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,404937.2,404937.2,35688,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451359,516883.00
05/16/2016 22:15,2,0.000,ALERT,212.61,303.58,60.007,1463451303,"201051344000594","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,413414.4,413414.4,31139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451360,516884.00
05/16/2016 22:15,2,0.000,ALERT,212.16,299.97,60.007,1463451303,"201051344001203","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,411772.0,411772.0,35715,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451362,516885.00
05/16/2016 22:15,2,0.000,ALERT,211.70,300.27,60.039,1463451303,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,669406.9,669406.9,24310,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451364,516886.00
05/16/2016 22:15,2,0.000,ALERT,213.06,302.98,60.002,1463451303,"201051344000867","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,401039.6,401039.6,31142,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451366,516887.00
05/16/2016 22:15,2,0.000,ALERT,211.93,299.97,60.007,1463451303,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,410485.9,410485.9,35581,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451368,516888.00
05/16/2016 22:15,2,0.000,ALERT,212.38,302.37,60.034,1463451303,"201051344000900","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,416621.0,416621.0,30530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451369,516889.00
05/16/2016 22:15,2,0.000,ALERT,212.83,301.77,60.007,1463451303,"201051344000648","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,408732.0,408732.0,30826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451371,516890.00
05/16/2016 22:15,2,0.000,ALERT,212.83,302.98,59.991,1463451303,"201051344000569","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,417806.7,417806.7,30459,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451373,516891.00
05/16/2016 22:15,2,0.000,ALERT,212.83,302.98,60.018,1463451303,"201051344000983","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,409246.0,409246.0,30933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463451375,516892.00
05/16/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1463451303,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,403835.6,403835.6,31199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451377,516893.00
05/16/2016 22:15,2,0.000,ALERT,213.06,302.98,59.986,1463451303,"201051344000576","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,410777.1,410777.1,30605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451379,516894.00
05/16/2016 22:15,2,0.000,ALERT,212.16,299.67,60.002,1463451303,"274151322000087","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,643125.5,643125.5,24393,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463451381,516895.00
05/16/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1463452203,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,410274.8,410274.8,30748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452205,516896.00
05/16/2016 22:30,2,0.000,ALERT,212.16,300.57,59.986,1463452203,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,671464.2,671464.2,24314,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452207,516897.00
05/16/2016 22:30,2,0.000,ALERT,213.74,303.28,60.002,1463452203,"201051344000633","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,401383.6,401383.6,31221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452209,516898.00
05/16/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1463452203,"201051344000469","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,402597.0,402597.0,31157,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452211,516899.00
05/16/2016 22:30,2,0.000,ALERT,211.93,300.27,59.991,1463452203,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,406488.1,406488.1,35713,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452212,516900.00
05/16/2016 22:30,2,0.000,ALERT,211.93,301.47,59.949,1463452203,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,683641.6,683641.6,24541,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452214,516901.00
05/16/2016 22:30,2,0.000,ALERT,212.38,300.57,60.002,1463452203,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,413010.6,413010.6,35723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452216,516902.00
05/16/2016 22:30,2,0.000,ALERT,212.16,300.87,59.970,1463452203,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,410177.0,410177.0,35517,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452218,516903.00
05/16/2016 22:30,2,0.000,ALERT,212.61,301.47,60.034,1463452203,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,403650.1,403650.1,35688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452220,516904.00
05/16/2016 22:30,2,0.000,ALERT,211.93,300.87,59.975,1463452203,"201051344000955","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,415790.8,415790.8,35620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452222,516905.00
05/16/2016 22:30,2,0.000,ALERT,212.16,300.27,59.986,1463452203,"274151322000094","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,550859.7,550859.7,25571,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452223,516906.00
05/16/2016 22:30,2,0.000,ALERT,213.06,303.88,59.986,1463452203,"201051344000579","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,416585.3,416585.3,11231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452225,516907.00
05/16/2016 22:30,2,0.000,ALERT,211.93,300.57,60.002,1463452203,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,412935.3,412935.3,35639,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452227,516908.00
05/16/2016 22:30,2,0.000,ALERT,212.38,300.27,60.007,1463452203,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,415018.8,415018.8,35645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452229,516909.00
05/16/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1463452203,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,407696.2,407696.2,35802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452231,516910.00
05/16/2016 22:30,2,0.000,ALERT,212.38,301.77,60.012,1463452203,"274151322000083","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,677487.4,677487.4,24614,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452233,516911.00
05/16/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1463452203,"274151322000076","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,721223.1,721223.1,24614,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452234,516912.00
05/16/2016 22:30,2,0.000,ALERT,213.06,303.88,60.002,1463452203,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,401761.2,401761.2,30881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452236,516913.00
05/16/2016 22:30,2,0.000,ALERT,212.38,302.07,59.981,1463452203,"274151322000095","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,713769.8,713769.8,24527,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452238,516914.00
05/16/2016 22:30,2,0.000,ALERT,212.83,302.98,59.996,1463452203,"201051344000988","219011344069620",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,398926.3,398926.3,31179,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452240,516915.00
05/16/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1463452203,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,412779.0,412779.0,35693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452242,516916.00
05/16/2016 22:30,2,0.000,ALERT,213.06,303.58,60.018,1463452203,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,409715.0,409715.0,31100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452243,516917.00
05/16/2016 22:30,2,0.000,ALERT,213.74,303.28,60.007,1463452203,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,408287.9,408287.9,30699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452245,516918.00
05/16/2016 22:30,2,0.000,ALERT,212.61,300.87,60.023,1463452203,"201051344000685","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,414529.6,414529.6,35532,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452247,516919.00
05/16/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1463452203,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,411425.8,411425.8,35532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452249,516920.00
05/16/2016 22:30,2,0.000,ALERT,212.83,301.17,60.012,1463452203,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,416598.6,416598.6,35385,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452251,516921.00
05/16/2016 22:30,2,0.000,ALERT,212.38,299.97,60.018,1463452203,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,408819.4,408819.4,35750,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452252,516922.00
05/16/2016 22:30,2,0.000,ALERT,211.48,300.87,60.002,1463452203,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,655277.3,655277.3,24280,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452254,516923.00
05/16/2016 22:30,2,0.000,ALERT,212.83,299.97,59.981,1463452203,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.47,0.0,0.0,0.000,550558.7,550558.7,25779,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452256,516924.00
05/16/2016 22:30,2,0.000,ALERT,211.70,300.57,60.039,1463452203,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,404937.2,404937.2,35690,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452258,516925.00
05/16/2016 22:30,2,0.000,ALERT,212.83,303.88,60.034,1463452203,"201051344000594","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,413414.4,413414.4,31141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452260,516926.00
05/16/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1463452203,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,411772.0,411772.0,35717,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452261,516927.00
05/16/2016 22:30,2,0.000,ALERT,211.93,301.47,60.002,1463452203,"274151322000054","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,669406.9,669406.9,24312,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452263,516928.00
05/16/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1463452203,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,401039.6,401039.6,31144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452265,516929.00
05/16/2016 22:30,2,0.000,ALERT,212.16,300.27,59.996,1463452203,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,410485.9,410485.9,35583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452267,516930.00
05/16/2016 22:30,2,0.000,ALERT,212.83,303.58,60.034,1463452203,"201051344000900","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,416621.0,416621.0,30532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452269,516931.00
05/16/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1463452203,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,408732.0,408732.0,30828,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452270,516932.00
05/16/2016 22:30,2,0.000,ALERT,212.83,303.58,59.959,1463452203,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,417806.7,417806.7,30461,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452272,516933.00
05/16/2016 22:30,2,0.000,ALERT,213.06,303.58,60.039,1463452203,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,409246.0,409246.0,30935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452274,516934.00
05/16/2016 22:30,2,0.000,ALERT,213.06,302.98,60.002,1463452203,"201051344001158","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,403835.6,403835.6,31201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452276,516935.00
05/16/2016 22:30,2,0.000,ALERT,213.29,303.58,60.034,1463452203,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,410777.1,410777.1,30607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463452278,516936.00
05/16/2016 22:30,2,0.000,ALERT,212.16,300.57,59.996,1463452203,"274151322000087","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,643125.5,643125.5,24395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463452280,516937.00
05/16/2016 22:45,2,0.000,ALERT,213.74,303.88,60.002,1463453103,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,410274.8,410274.8,30750,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453105,516938.00
05/16/2016 22:45,2,0.000,ALERT,213.06,302.37,60.028,1463453103,"274151322000085","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,671464.2,671464.2,24316,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453107,516939.00
05/16/2016 22:45,2,0.000,ALERT,214.19,303.88,59.996,1463453103,"201051344000633","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,401383.6,401383.6,31223,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453109,516940.00
05/16/2016 22:45,2,0.000,ALERT,213.29,303.88,59.996,1463453103,"201051344000469","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,402597.0,402597.0,31159,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453111,516941.00
05/16/2016 22:45,2,0.000,ALERT,212.38,301.17,59.996,1463453103,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,406488.1,406488.1,35715,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453113,516942.00
05/16/2016 22:45,2,0.000,ALERT,212.61,302.98,59.965,1463453103,"274151322000052","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,683641.6,683641.6,24543,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453114,516943.00
05/16/2016 22:45,2,0.000,ALERT,212.61,301.47,60.002,1463453103,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,413010.6,413010.6,35725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453116,516944.00
05/16/2016 22:45,2,0.000,ALERT,212.61,301.77,60.034,1463453103,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,410177.0,410177.0,35519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453118,516945.00
05/16/2016 22:45,2,0.000,ALERT,213.06,302.37,59.965,1463453103,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,403650.1,403650.1,35690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453120,516946.00
05/16/2016 22:45,2,0.000,ALERT,212.16,301.17,59.996,1463453103,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,415790.8,415790.8,35622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453122,516947.00
05/16/2016 22:45,2,0.000,ALERT,212.83,302.07,60.034,1463453103,"274151322000094","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,550859.7,550859.7,25573,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453124,516948.00
05/16/2016 22:45,2,0.000,ALERT,213.29,304.48,59.991,1463453103,"201051344000579","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,416585.3,416585.3,11233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453125,516949.00
05/16/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1463453103,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,412935.3,412935.3,35641,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453127,516950.00
05/16/2016 22:45,2,0.000,ALERT,212.83,301.47,59.996,1463453103,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,415018.8,415018.8,35647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453129,516951.00
05/16/2016 22:45,2,0.000,ALERT,212.83,300.87,59.986,1463453103,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,407696.2,407696.2,35804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453131,516952.00
05/16/2016 22:45,2,0.000,ALERT,213.06,302.98,59.991,1463453103,"274151322000083","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,677487.4,677487.4,24616,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453133,516953.00
05/16/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1463453103,"274151322000076","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,721223.1,721223.1,24616,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453135,516954.00
05/16/2016 22:45,2,0.000,ALERT,213.29,304.48,59.975,1463453103,"201051344000868","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,401761.2,401761.2,30883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453137,516955.00
05/16/2016 22:45,2,0.000,ALERT,212.83,303.28,59.938,1463453103,"274151322000095","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,713769.8,713769.8,24529,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453138,516956.00
05/16/2016 22:45,2,0.000,ALERT,213.06,303.88,59.986,1463453103,"201051344000988","219011344069620",0.00,5.00,0,298.77,305.38,0.0,0.0,0.000,398926.3,398926.3,31181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453140,516957.00
05/16/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1463453103,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,412779.0,412779.0,35695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453142,516958.00
05/16/2016 22:45,2,0.000,ALERT,213.29,304.18,60.023,1463453103,"201051344000458","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,409715.0,409715.0,31102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453144,516959.00
05/16/2016 22:45,2,0.000,ALERT,213.96,303.88,59.991,1463453103,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,408287.9,408287.9,30701,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453146,516960.00
05/16/2016 22:45,2,0.000,ALERT,213.06,301.17,59.944,1463453103,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,414529.6,414529.6,35534,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453147,516961.00
05/16/2016 22:45,2,0.000,ALERT,212.83,300.87,59.975,1463453103,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,411425.8,411425.8,35534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453149,516962.00
05/16/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1463453103,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,416598.6,416598.6,35387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453151,516963.00
05/16/2016 22:45,2,0.000,ALERT,212.83,300.57,59.986,1463453103,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,408819.4,408819.4,35752,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453153,516964.00
05/16/2016 22:45,2,0.000,ALERT,212.38,301.77,60.023,1463453103,"274151322000088","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,655277.3,655277.3,24282,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453155,516965.00
05/16/2016 22:45,2,0.000,ALERT,213.29,301.17,59.970,1463453103,"274151322000068","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,550558.7,550558.7,25781,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453156,516966.00
05/16/2016 22:45,2,0.000,ALERT,212.38,301.47,59.981,1463453103,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,404937.2,404937.2,35692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453158,516967.00
05/16/2016 22:45,2,0.000,ALERT,213.06,304.48,59.970,1463453103,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,413414.4,413414.4,31143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453160,516968.00
05/16/2016 22:45,2,0.000,ALERT,212.61,300.87,59.970,1463453103,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,411772.0,411772.0,35719,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453162,516969.00
05/16/2016 22:45,2,0.000,ALERT,212.61,302.68,59.981,1463453103,"274151322000054","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,669406.9,669406.9,24314,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463453164,516970.00
05/16/2016 22:45,2,0.000,ALERT,213.74,303.58,59.970,1463453103,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,401039.6,401039.6,31146,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453165,516971.00
05/16/2016 22:45,2,0.000,ALERT,212.61,300.87,59.970,1463453103,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,410485.9,410485.9,35585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453167,516972.00
05/16/2016 22:45,2,0.000,ALERT,213.29,304.18,59.981,1463453103,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,416621.0,416621.0,30534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453169,516973.00
05/16/2016 22:45,2,0.000,ALERT,213.51,303.28,59.928,1463453103,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,408732.0,408732.0,30830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453171,516974.00
05/16/2016 22:45,2,0.000,ALERT,213.29,304.48,59.975,1463453103,"201051344000569","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,417806.7,417806.7,30463,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453172,516975.00
05/16/2016 22:45,2,0.000,ALERT,213.51,304.48,59.991,1463453103,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,409246.0,409246.0,30937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453174,516976.00
05/16/2016 22:45,2,0.000,ALERT,213.51,303.88,59.938,1463453103,"201051344001158","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,403835.6,403835.6,31203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453176,516977.00
05/16/2016 22:45,2,0.000,ALERT,213.96,304.48,59.975,1463453103,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,410777.1,410777.1,30609,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453178,516978.00
05/16/2016 22:45,2,0.000,ALERT,212.61,301.17,59.959,1463453103,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,643125.5,643125.5,24397,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463453180,516979.00
05/16/2016 23:00,2,0.000,ALERT,214.19,304.78,59.965,1463454004,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,410274.8,410274.8,30752,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454006,516980.00
05/16/2016 23:00,2,0.000,ALERT,213.29,303.28,59.965,1463454004,"274151322000085","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,671464.2,671464.2,24318,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454008,516981.00
05/16/2016 23:00,2,0.000,ALERT,214.41,304.78,59.970,1463454004,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,401383.6,401383.6,31225,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454009,516982.00
05/16/2016 23:00,2,0.000,ALERT,213.74,304.78,59.981,1463454004,"201051344000469","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,402597.0,402597.0,31161,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454011,516983.00
05/16/2016 23:00,2,0.000,ALERT,212.61,301.47,59.975,1463454004,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,406488.1,406488.1,35717,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454013,516984.00
05/16/2016 23:00,2,0.000,ALERT,212.83,302.37,60.007,1463454004,"274151322000052","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,683641.6,683641.6,24545,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454015,516985.00
05/16/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1463454004,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,413010.6,413010.6,35727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454017,516986.00
05/16/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1463454004,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,410177.0,410177.0,35521,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454019,516987.00
05/16/2016 23:00,2,0.000,ALERT,213.29,302.37,59.970,1463454004,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,403650.1,403650.1,35692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454020,516988.00
05/16/2016 23:00,2,0.000,ALERT,212.38,301.77,59.975,1463454004,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,415790.8,415790.8,35624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454022,516989.00
05/16/2016 23:00,2,0.000,ALERT,213.29,302.68,59.996,1463454004,"274151322000094","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,550859.7,550859.7,25575,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454024,516990.00
05/16/2016 23:00,2,0.000,ALERT,213.74,305.08,59.959,1463454004,"201051344000579","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,416585.3,416585.3,11235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454026,516991.00
05/16/2016 23:00,2,0.000,ALERT,212.83,302.37,59.975,1463454004,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,412935.3,412935.3,35643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454028,516992.00
05/16/2016 23:00,2,0.000,ALERT,213.06,301.77,59.970,1463454004,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,415018.8,415018.8,35649,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454029,516993.00
05/16/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1463454004,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,407696.2,407696.2,35806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454031,516994.00
05/16/2016 23:00,2,0.000,ALERT,213.51,303.28,59.954,1463454004,"274151322000083","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,677487.4,677487.4,24618,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454033,516995.00
05/16/2016 23:00,2,0.000,ALERT,213.74,302.98,59.975,1463454004,"274151322000076","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,721223.1,721223.1,24618,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454035,516996.00
05/16/2016 23:00,2,0.000,ALERT,213.51,305.38,59.986,1463454004,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,401761.2,401761.2,30885,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454037,516997.00
05/16/2016 23:00,2,0.000,ALERT,213.29,304.48,60.002,1463454004,"274151322000095","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,713769.8,713769.8,24531,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454038,516998.00
