ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/16/2016 23:00,2,0.000,ALERT,213.51,304.78,59.986,1463454004,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,398926.3,398926.3,31183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454040,516999.00
05/16/2016 23:00,2,0.000,ALERT,212.61,300.87,60.007,1463454004,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,412779.0,412779.0,35697,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454042,517000.00
05/16/2016 23:00,2,0.000,ALERT,213.51,305.08,59.991,1463454004,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,409715.0,409715.0,31104,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454044,517001.00
05/16/2016 23:00,2,0.000,ALERT,214.19,304.48,59.986,1463454004,"201051344000853","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,408287.9,408287.9,30703,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454046,517002.00
05/16/2016 23:00,2,0.000,ALERT,213.29,302.07,59.991,1463454004,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,414529.6,414529.6,35536,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454048,517003.00
05/16/2016 23:00,2,0.000,ALERT,213.06,301.47,59.975,1463454004,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,411425.8,411425.8,35536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454049,517004.00
05/16/2016 23:00,2,0.000,ALERT,213.29,302.07,59.986,1463454004,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,416598.6,416598.6,35389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454051,517005.00
05/16/2016 23:00,2,0.000,ALERT,213.06,301.47,59.991,1463454004,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,408819.4,408819.4,35754,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454053,517006.00
05/16/2016 23:00,2,0.000,ALERT,212.61,302.68,59.944,1463454004,"274151322000088","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,655277.3,655277.3,24284,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454055,517007.00
05/16/2016 23:00,2,0.000,ALERT,213.96,302.68,59.996,1463454004,"274151322000068","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,550558.7,550558.7,25783,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454057,517008.00
05/16/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1463454004,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,404937.2,404937.2,35694,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454059,517009.00
05/16/2016 23:00,2,0.000,ALERT,213.29,305.08,59.996,1463454004,"201051344000594","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,413414.4,413414.4,31145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454061,517010.00
05/16/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1463454004,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,411772.0,411772.0,35721,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454062,517011.00
05/16/2016 23:00,2,0.000,ALERT,213.06,303.58,60.007,1463454004,"274151322000054","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,669406.9,669406.9,24316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454064,517012.00
05/16/2016 23:00,2,0.000,ALERT,213.96,304.18,59.965,1463454004,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,401039.6,401039.6,31148,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454066,517013.00
05/16/2016 23:00,2,0.000,ALERT,213.06,302.07,59.981,1463454004,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,410485.9,410485.9,35587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454068,517014.00
05/16/2016 23:00,2,0.000,ALERT,213.51,304.48,59.970,1463454004,"201051344000900","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,416621.0,416621.0,30536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454070,517015.00
05/16/2016 23:00,2,0.000,ALERT,213.74,303.88,59.996,1463454004,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,408732.0,408732.0,30832,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454071,517016.00
05/16/2016 23:00,2,0.000,ALERT,213.96,305.68,59.996,1463454004,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,417806.7,417806.7,30465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454073,517017.00
05/16/2016 23:00,2,0.000,ALERT,213.74,305.08,60.023,1463454004,"201051344000983","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,409246.0,409246.0,30939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454075,517018.00
05/16/2016 23:00,2,0.000,ALERT,213.74,304.48,60.002,1463454004,"201051344001158","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,403835.6,403835.6,31205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454077,517019.00
05/16/2016 23:00,2,0.000,ALERT,214.19,305.38,59.996,1463454004,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,410777.1,410777.1,30611,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454079,517020.00
05/16/2016 23:00,2,0.000,ALERT,213.29,302.68,60.007,1463454004,"274151322000087","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,643125.5,643125.5,24399,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454080,517021.00
05/16/2016 23:15,2,0.000,ALERT,214.19,304.78,59.949,1463454904,"201051344000645","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,410274.8,410274.8,30754,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454906,517022.00
05/16/2016 23:15,2,0.000,ALERT,213.29,302.98,59.944,1463454904,"274151322000085","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,671464.2,671464.2,24320,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454908,517023.00
05/16/2016 23:15,2,0.000,ALERT,214.41,304.18,59.949,1463454904,"201051344000633","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,401383.6,401383.6,31227,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454909,517024.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.48,59.938,1463454904,"201051344000469","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,402597.0,402597.0,31163,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454911,517025.00
05/16/2016 23:15,2,0.000,ALERT,213.06,302.07,59.949,1463454904,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,406488.1,406488.1,35719,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454913,517026.00
05/16/2016 23:15,2,0.000,ALERT,212.83,303.58,59.944,1463454904,"274151322000052","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,683641.6,683641.6,24547,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454915,517027.00
05/16/2016 23:15,2,0.000,ALERT,213.29,302.37,59.949,1463454904,"201051344000585","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,413010.6,413010.6,35729,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454917,517028.00
05/16/2016 23:15,2,0.000,ALERT,213.51,302.98,59.944,1463454904,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,410177.0,410177.0,35523,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454918,517029.00
05/16/2016 23:15,2,0.000,ALERT,213.74,302.98,59.917,1463454904,"201051344000582","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,403650.1,403650.1,35694,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454920,517030.00
05/16/2016 23:15,2,0.000,ALERT,212.83,302.37,59.949,1463454904,"201051344000955","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,415790.8,415790.8,35626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454922,517031.00
05/16/2016 23:15,2,0.000,ALERT,213.06,302.07,59.970,1463454904,"274151322000094","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,550859.7,550859.7,25577,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454924,517032.00
05/16/2016 23:15,2,0.000,ALERT,213.74,305.08,59.954,1463454904,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,416585.3,416585.3,11237,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454926,517033.00
05/16/2016 23:15,2,0.000,ALERT,213.06,302.37,59.944,1463454904,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,412935.3,412935.3,35645,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454928,517034.00
05/16/2016 23:15,2,0.000,ALERT,213.51,302.07,59.944,1463454904,"201051344000438","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,415018.8,415018.8,35651,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454929,517035.00
05/16/2016 23:15,2,0.000,ALERT,213.29,301.47,59.944,1463454904,"201051344000417","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,407696.2,407696.2,35808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454931,517036.00
05/16/2016 23:15,2,0.000,ALERT,213.29,302.98,59.938,1463454904,"274151322000083","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,677487.4,677487.4,24620,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454933,517037.00
05/16/2016 23:15,2,0.000,ALERT,213.96,302.98,59.949,1463454904,"274151322000076","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,721223.1,721223.1,24620,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454935,517038.00
05/16/2016 23:15,2,0.000,ALERT,213.74,305.08,59.933,1463454904,"201051344000868","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,401761.2,401761.2,30887,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454937,517039.00
05/16/2016 23:15,2,0.000,ALERT,213.29,303.88,59.944,1463454904,"274151322000095","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,713769.8,713769.8,24533,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454938,517040.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.48,59.944,1463454904,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,398926.3,398926.3,31185,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454940,517041.00
05/16/2016 23:15,2,0.000,ALERT,213.06,301.17,59.954,1463454904,"201051344001025","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,412779.0,412779.0,35699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454942,517042.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.78,59.922,1463454904,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,409715.0,409715.0,31106,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454944,517043.00
05/16/2016 23:15,2,0.000,ALERT,214.41,304.48,59.938,1463454904,"201051344000853","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,408287.9,408287.9,30705,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454946,517044.00
05/16/2016 23:15,2,0.000,ALERT,213.74,302.37,59.922,1463454904,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,414529.6,414529.6,35538,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454947,517045.00
05/16/2016 23:15,2,0.000,ALERT,213.51,301.77,59.954,1463454904,"201051344000917","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,411425.8,411425.8,35538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454949,517046.00
05/16/2016 23:15,2,0.000,ALERT,213.51,302.37,59.949,1463454904,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,416598.6,416598.6,35391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454951,517047.00
05/16/2016 23:15,2,0.000,ALERT,213.29,301.77,59.949,1463454904,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,408819.4,408819.4,35756,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454953,517048.00
05/16/2016 23:15,2,0.000,ALERT,212.83,302.07,59.901,1463454904,"274151322000088","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,655277.3,655277.3,24286,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454955,517049.00
05/16/2016 23:15,2,0.000,ALERT,213.74,301.47,59.954,1463454904,"274151322000068","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,550558.7,550558.7,25785,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454957,517050.00
05/16/2016 23:15,2,0.000,ALERT,213.06,302.37,59.959,1463454904,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,404937.2,404937.2,35696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454958,517051.00
05/16/2016 23:15,2,0.000,ALERT,213.51,305.08,59.954,1463454904,"201051344000594","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,413414.4,413414.4,31147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454960,517052.00
05/16/2016 23:15,2,0.000,ALERT,213.29,301.77,59.965,1463454904,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,411772.0,411772.0,35723,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454962,517053.00
05/16/2016 23:15,2,0.000,ALERT,212.83,302.68,59.933,1463454904,"274151322000054","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,669406.9,669406.9,24318,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454964,517054.00
05/16/2016 23:15,2,0.000,ALERT,214.19,304.18,59.959,1463454904,"201051344000867","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,401039.6,401039.6,31150,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454966,517055.00
05/16/2016 23:15,2,0.000,ALERT,213.29,302.07,59.933,1463454904,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,410485.9,410485.9,35589,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454967,517056.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.48,59.965,1463454904,"201051344000900","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,416621.0,416621.0,30538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454969,517057.00
05/16/2016 23:15,2,0.000,ALERT,213.96,303.88,59.938,1463454904,"201051344000648","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,408732.0,408732.0,30834,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454971,517058.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.78,59.944,1463454904,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,417806.7,417806.7,30467,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454973,517059.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.48,59.933,1463454904,"201051344000983","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,409246.0,409246.0,30941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454975,517060.00
05/16/2016 23:15,2,0.000,ALERT,213.74,304.18,59.959,1463454904,"201051344001158","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,403835.6,403835.6,31207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463454977,517061.00
05/16/2016 23:15,2,0.000,ALERT,214.19,304.78,59.959,1463454904,"201051344000576","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,410777.1,410777.1,30613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454979,517062.00
05/16/2016 23:15,2,0.000,ALERT,213.06,301.77,59.959,1463454904,"274151322000087","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,643125.5,643125.5,24401,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463454981,517063.00
05/16/2016 23:30,2,0.000,ALERT,214.64,304.78,59.965,1463455804,"201051344000645","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,410274.8,410274.8,30756,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455806,517064.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.68,59.970,1463455804,"274151322000085","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,671464.2,671464.2,24322,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455808,517065.00
05/16/2016 23:30,2,0.000,ALERT,214.64,304.48,59.965,1463455804,"201051344000633","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,401383.6,401383.6,31229,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455809,517066.00
05/16/2016 23:30,2,0.000,ALERT,214.19,305.08,59.954,1463455804,"201051344000469","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,402597.0,402597.0,31165,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455811,517067.00
05/16/2016 23:30,2,0.000,ALERT,213.06,302.68,59.959,1463455804,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,406488.1,406488.1,35721,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455813,517068.00
05/16/2016 23:30,2,0.000,ALERT,213.29,302.98,59.965,1463455804,"274151322000052","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,683641.6,683641.6,24549,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455815,517069.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.68,59.970,1463455804,"201051344000585","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,413010.6,413010.6,35731,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455817,517070.00
05/16/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1463455804,"201051344001230","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,410177.0,410177.0,35525,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455819,517071.00
05/16/2016 23:30,2,0.000,ALERT,213.96,303.88,59.938,1463455804,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,403650.1,403650.1,35696,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455821,517072.00
05/16/2016 23:30,2,0.000,ALERT,212.83,302.37,59.959,1463455804,"201051344000955","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,415790.8,415790.8,35628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455822,517073.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1463455804,"274151322000094","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,550859.7,550859.7,25579,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455824,517074.00
05/16/2016 23:30,2,0.000,ALERT,214.19,305.68,60.002,1463455804,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,416585.3,416585.3,11239,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455826,517075.00
05/16/2016 23:30,2,0.000,ALERT,213.29,303.58,59.965,1463455804,"201051344000890","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,412935.3,412935.3,35647,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455828,517076.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1463455804,"201051344000438","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,415018.8,415018.8,35653,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455830,517077.00
05/16/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1463455804,"201051344000417","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,407696.2,407696.2,35810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455832,517078.00
05/16/2016 23:30,2,0.000,ALERT,213.51,303.58,59.981,1463455804,"274151322000083","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,677487.4,677487.4,24622,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455833,517079.00
05/16/2016 23:30,2,0.000,ALERT,214.19,302.98,59.938,1463455804,"274151322000076","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,721223.1,721223.1,24622,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455835,517080.00
05/16/2016 23:30,2,0.000,ALERT,214.19,305.98,59.986,1463455804,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,401761.2,401761.2,30889,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455837,517081.00
05/16/2016 23:30,2,0.000,ALERT,213.51,303.58,59.970,1463455804,"274151322000095","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,713769.8,713769.8,24535,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455839,517082.00
05/16/2016 23:30,2,0.000,ALERT,213.96,304.78,59.975,1463455804,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,398926.3,398926.3,31187,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455841,517083.00
05/16/2016 23:30,2,0.000,ALERT,213.29,302.07,60.023,1463455804,"201051344001025","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,412779.0,412779.0,35701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455843,517084.00
05/16/2016 23:30,2,0.000,ALERT,214.19,305.38,59.949,1463455804,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,409715.0,409715.0,31108,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455845,517085.00
05/16/2016 23:30,2,0.000,ALERT,214.64,304.48,59.981,1463455804,"201051344000853","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,408287.9,408287.9,30707,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455847,517086.00
05/16/2016 23:30,2,0.000,ALERT,213.96,302.98,59.981,1463455804,"201051344000685","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,414529.6,414529.6,35540,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455848,517087.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.37,59.981,1463455804,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,411425.8,411425.8,35540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455850,517088.00
05/16/2016 23:30,2,0.000,ALERT,213.74,303.28,59.986,1463455804,"201051344001145","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,416598.6,416598.6,35393,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455852,517089.00
05/16/2016 23:30,2,0.000,ALERT,213.74,302.07,59.959,1463455804,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,408819.4,408819.4,35758,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455854,517090.00
05/16/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1463455804,"274151322000088","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,655277.3,655277.3,24288,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455856,517091.00
05/16/2016 23:30,2,0.000,ALERT,213.96,302.07,59.986,1463455804,"274151322000068","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,550558.7,550558.7,25787,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455858,517092.00
05/16/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1463455804,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,404937.2,404937.2,35698,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455859,517093.00
05/16/2016 23:30,2,0.000,ALERT,213.74,305.08,59.986,1463455804,"201051344000594","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,413414.4,413414.4,31149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455861,517094.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.07,59.996,1463455804,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,411772.0,411772.0,35725,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455863,517095.00
05/16/2016 23:30,2,0.000,ALERT,213.29,302.68,60.028,1463455804,"274151322000054","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,669406.9,669406.9,24320,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455865,517096.00
05/16/2016 23:30,2,0.000,ALERT,214.19,303.88,59.996,1463455804,"201051344000867","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,401039.6,401039.6,31152,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455867,517097.00
05/16/2016 23:30,2,0.000,ALERT,213.51,302.37,59.965,1463455804,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,410485.9,410485.9,35591,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455868,517098.00
05/16/2016 23:30,2,0.000,ALERT,213.96,304.18,60.007,1463455804,"201051344000900","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,416621.0,416621.0,30540,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455870,517099.00
05/16/2016 23:30,2,0.000,ALERT,214.19,303.58,59.986,1463455804,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,408732.0,408732.0,30836,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455872,517100.00
05/16/2016 23:30,2,0.000,ALERT,214.19,305.38,60.002,1463455804,"201051344000569","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,417806.7,417806.7,30469,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455874,517101.00
05/16/2016 23:30,2,0.000,ALERT,214.19,305.08,59.986,1463455804,"201051344000983","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,409246.0,409246.0,30943,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455876,517102.00
05/16/2016 23:30,2,0.000,ALERT,214.19,304.48,59.991,1463455804,"201051344001158","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,403835.6,403835.6,31209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455877,517103.00
05/16/2016 23:30,2,0.000,ALERT,214.87,305.38,59.986,1463455804,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,410777.1,410777.1,30615,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463455879,517104.00
05/16/2016 23:30,2,0.000,ALERT,213.51,301.77,59.991,1463455804,"274151322000087","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,643125.5,643125.5,24403,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463455881,517105.00
05/16/2016 23:45,2,0.000,ALERT,214.19,304.48,59.975,1463456703,"201051344000645","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,410274.8,410274.8,30758,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456705,517106.00
05/16/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1463456703,"274151322000085","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,671464.2,671464.2,24324,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456707,517107.00
05/16/2016 23:45,2,0.000,ALERT,214.64,304.48,60.002,1463456703,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,401383.6,401383.6,31231,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456709,517108.00
05/16/2016 23:45,2,0.000,ALERT,213.74,304.48,60.007,1463456703,"201051344000469","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,402597.0,402597.0,31167,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456711,517109.00
05/16/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1463456703,"201051344000646","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,406488.1,406488.1,35723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456712,517110.00
05/16/2016 23:45,2,0.000,ALERT,212.16,302.07,59.970,1463456703,"274151322000052","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,683641.6,683641.6,24551,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456714,517111.00
05/16/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1463456703,"201051344000585","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,413010.6,413010.6,35733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456716,517112.00
05/16/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1463456703,"201051344001230","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,410177.0,410177.0,35527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456718,517113.00
05/16/2016 23:45,2,0.000,ALERT,213.51,303.88,59.959,1463456703,"201051344000582","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,403650.1,403650.1,35698,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456720,517114.00
05/16/2016 23:45,2,0.000,ALERT,212.61,302.98,59.991,1463456703,"201051344000955","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,415790.8,415790.8,35630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456722,517115.00
05/16/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1463456703,"274151322000094","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,550859.7,550859.7,25581,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456723,517116.00
05/16/2016 23:45,2,0.000,ALERT,213.74,305.08,59.981,1463456703,"201051344000579","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,416585.3,416585.3,11241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456725,517117.00
05/16/2016 23:45,2,0.000,ALERT,213.06,303.58,60.023,1463456703,"201051344000890","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,412935.3,412935.3,35649,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456727,517118.00
05/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1463456703,"201051344000438","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,415018.8,415018.8,35655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456729,517119.00
05/16/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1463456703,"201051344000417","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,407696.2,407696.2,35812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456731,517120.00
05/16/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1463456703,"274151322000083","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,677487.4,677487.4,24624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456733,517121.00
05/16/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1463456703,"274151322000076","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,721223.1,721223.1,24624,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456734,517122.00
05/16/2016 23:45,2,0.000,ALERT,213.74,305.08,60.002,1463456703,"201051344000868","219011344069620",0.00,3.70,0,302.37,307.48,0.0,0.0,0.000,401761.2,401761.2,30891,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456736,517123.00
05/16/2016 23:45,2,0.000,ALERT,212.38,303.28,60.012,1463456703,"274151322000095","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,713769.8,713769.8,24537,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456738,517124.00
05/16/2016 23:45,2,0.000,ALERT,213.51,304.18,59.991,1463456703,"201051344000988","219011344069620",0.00,4.50,0,299.07,306.28,0.0,0.0,0.000,398926.3,398926.3,31189,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456740,517125.00
05/16/2016 23:45,2,0.000,ALERT,212.83,302.37,59.996,1463456703,"201051344001025","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,412779.0,412779.0,35703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456742,517126.00
05/16/2016 23:45,2,0.000,ALERT,213.74,304.78,60.023,1463456703,"201051344000458","219011344069620",0.00,5.50,0,301.77,307.48,0.0,0.0,0.000,409715.0,409715.0,31110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456744,517127.00
05/16/2016 23:45,2,0.000,ALERT,214.19,304.18,60.018,1463456703,"201051344000853","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,408287.9,408287.9,30709,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456745,517128.00
05/16/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1463456703,"201051344000685","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,414529.6,414529.6,35542,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456747,517129.00
05/16/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1463456703,"201051344000917","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,411425.8,411425.8,35542,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456749,517130.00
05/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.975,1463456703,"201051344001145","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,416598.6,416598.6,35395,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456751,517131.00
05/16/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1463456703,"201051344000651","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,408819.4,408819.4,35760,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456753,517132.00
05/16/2016 23:45,2,0.000,ALERT,211.93,301.47,59.933,1463456703,"274151322000088","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,655277.3,655277.3,24290,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456754,517133.00
05/16/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1463456703,"274151322000068","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,550558.7,550558.7,25789,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456756,517134.00
05/16/2016 23:45,2,0.000,ALERT,212.83,302.98,59.970,1463456703,"201051344001135","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,404937.2,404937.2,35700,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456758,517135.00
05/16/2016 23:45,2,0.000,ALERT,213.51,305.38,59.975,1463456703,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,413414.4,413414.4,31151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456760,517136.00
05/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1463456703,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,411772.0,411772.0,35727,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456762,517137.00
05/16/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1463456703,"274151322000054","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,669406.9,669406.9,24322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456764,517138.00
05/16/2016 23:45,2,0.000,ALERT,213.96,303.88,59.949,1463456703,"201051344000867","219011344069620",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,401039.6,401039.6,31154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456766,517139.00
05/16/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1463456703,"201051344001093","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,410485.9,410485.9,35593,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456767,517140.00
05/16/2016 23:45,2,0.000,ALERT,213.74,304.78,59.965,1463456703,"201051344000900","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,416621.0,416621.0,30542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456769,517141.00
05/16/2016 23:45,2,0.000,ALERT,213.96,303.88,59.981,1463456703,"201051344000648","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,408732.0,408732.0,30838,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456771,517142.00
05/16/2016 23:45,2,0.000,ALERT,213.96,305.38,60.012,1463456703,"201051344000569","219011344069620",0.00,4.00,0,302.37,307.48,0.0,0.0,0.000,417806.7,417806.7,30471,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456773,517143.00
05/16/2016 23:45,2,0.000,ALERT,213.74,304.78,59.928,1463456703,"201051344000983","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,409246.0,409246.0,30945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463456775,517144.00
05/16/2016 23:45,2,0.000,ALERT,213.96,304.78,59.975,1463456703,"201051344001158","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,403835.6,403835.6,31211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456777,517145.00
05/16/2016 23:45,2,0.000,ALERT,214.19,305.08,59.970,1463456703,"201051344000576","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,410777.1,410777.1,30617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456779,517146.00
05/16/2016 23:45,2,0.000,ALERT,212.61,300.87,59.965,1463456703,"274151322000087","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,643125.5,643125.5,24405,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463456781,517147.00
